Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,15,597.5,127.0,1.9,15.25,406.5,659.25,529.85
2018,2,1,10,30,694.0,114.0,2.0,15.7,454.0,745.58,591.26
2018,2,1,10,45,750.0,104.0,2.1,16.2,487.5,802.09,629.78
2018,2,1,11,0,806.0,94.0,2.2,16.7,521.0,853.79,664.6
2018,2,1,11,15,721.5,121.5,2.3,17.0,513.0,831.97,648.05
2018,2,1,11,30,637.0,149.0,2.4,17.3,505.0,798.0,623.6
2018,2,1,11,45,665.5,143.5,2.45,17.55,520.5,826.83,643.74
2018,2,1,12,0,694.0,138.0,2.5,17.8,536.0,853.1,661.47
2018,2,1,12,15,704.5,135.0,2.55,18.0,540.0,862.37,667.47
2018,2,1,12,30,715.0,132.0,2.6,18.2,544.0,868.55,671.61
2018,2,1,12,45,780.5,110.5,2.6,18.4,556.5,895.21,689.81
2018,2,1,13,0,846.0,89.0,2.6,18.6,569.0,923.79,709.15
2018,2,1,13,15,882.5,77.0,2.6,18.65,567.0,922.27,708.2
2018,2,1,13,30,919.0,65.0,2.6,18.7,565.0,925.37,710.89
2018,2,1,13,45,882.5,70.0,2.6,18.8,535.5,880.5,680.28
2018,2,1,14,0,846.0,75.0,2.6,18.9,506.0,833.77,648.53
2018,2,1,14,15,831.0,73.5,2.45,18.75,477.5,803.2,627.55
2018,2,1,14,30,816.0,72.0,2.3,18.6,449.0,762.3,598.91
2018,2,1,14,45,807.0,67.0,2.1,18.5,417.0,719.7,568.41
2018,2,1,15,0,798.0,62.0,1.9,18.4,385.0,675.03,536.09
2018,2,1,15,15,788.5,57.5,1.9,18.4,350.0,628.84,503.27
2018,2,1,15,30,779.0,53.0,1.9,18.4,315.0,581.12,467.17
2018,2,1,15,45,688.0,56.5,1.45,17.2,265.0,493.43,397.92
2018,2,1,16,0,597.0,60.0,1.0,16.0,215.0,415.26,334.26
2018,2,1,16,15,548.5,52.5,1.1,15.45,174.0,349.99,280.62
2018,2,1,16,30,500.0,45.0,1.2,14.9,133.0,288.87,227.88
2018,2,1,16,45,402.0,37.5,1.25,14.35,95.0,213.54,162.41
2018,2,1,17,0,304.0,30.0,1.3,13.8,57.0,148.86,98.71
2018,2,1,17,15,182.0,18.0,1.3,13.6,31.5,64.15,0.0
2018,2,1,17,30,60.0,6.0,1.3,13.4,6.0,17.84,0.0
2018,2,1,17,45,30.0,3.0,1.35,13.2,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,2,7,15,145.5,10.0,2.0,8.65,17.5,40.28,0.0
2018,2,2,7,30,291.0,20.0,2.3,9.3,35.0,109.78,0.0
2018,2,2,7,45,335.5,30.5,2.55,9.95,65.0,162.81,115.82
2018,2,2,8,0,380.0,41.0,2.8,10.6,95.0,212.36,166.77
2018,2,2,8,15,532.0,42.5,2.8,11.15,147.5,304.45,247.32
2018,2,2,8,30,684.0,44.0,2.8,11.7,200.0,409.66,337.61
2018,2,2,8,45,663.5,55.5,2.75,12.25,232.5,448.59,372.29
2018,2,2,9,0,643.0,67.0,2.7,12.8,265.0,487.14,404.72
2018,2,2,9,15,582.5,88.5,2.7,13.25,286.5,504.77,418.67
2018,2,2,9,30,522.0,110.0,2.7,13.7,308.0,508.75,420.95
2018,2,2,9,45,664.0,92.5,2.7,14.2,369.5,622.48,510.43
2018,2,2,10,0,806.0,75.0,2.7,14.7,431.0,734.03,591.79
2018,2,2,10,15,847.5,70.5,2.7,15.1,468.0,790.73,630.56
2018,2,2,10,30,889.0,66.0,2.7,15.5,505.0,839.16,663.04
2018,2,2,10,45,811.0,91.0,2.65,15.9,506.0,835.64,657.67
2018,2,2,11,0,733.0,116.0,2.6,16.3,507.0,821.25,645.15
2018,2,2,11,15,655.5,143.0,2.6,16.6,501.0,797.82,627.02
2018,2,2,11,30,578.0,170.0,2.6,16.9,495.0,760.39,598.96
2018,2,2,11,45,580.5,172.5,2.6,17.25,503.5,773.12,607.26
2018,2,2,12,0,583.0,175.0,2.6,17.6,512.0,783.4,613.46
2018,2,2,12,15,645.5,156.0,2.6,17.85,530.0,831.45,646.87
2018,2,2,12,30,708.0,137.0,2.6,18.1,548.0,868.9,672.19
2018,2,2,12,45,779.5,115.0,2.6,18.35,563.5,900.7,693.53
2018,2,2,13,0,851.0,93.0,2.6,18.6,579.0,934.82,716.47
2018,2,2,13,15,837.5,93.0,2.65,18.65,562.0,911.31,700.73
2018,2,2,13,30,824.0,93.0,2.7,18.7,545.0,884.71,683.39
2018,2,2,13,45,859.5,81.5,2.75,18.75,537.0,884.65,684.65
2018,2,2,14,0,895.0,70.0,2.8,18.8,529.0,871.17,676.4
2018,2,2,14,15,879.5,69.0,2.65,18.65,500.0,831.67,648.96
2018,2,2,14,30,864.0,68.0,2.5,18.5,471.0,789.9,619.94
2018,2,2,14,45,838.5,67.5,2.4,18.35,435.0,745.81,589.32
2018,2,2,15,0,813.0,67.0,2.3,18.2,399.0,693.48,552.24
2018,2,2,15,15,743.5,70.0,2.3,18.2,350.5,614.32,494.58
2018,2,2,15,30,674.0,73.0,2.3,18.2,302.0,541.88,438.37
2018,2,2,15,45,632.5,68.5,1.7,17.15,261.0,478.46,387.37
2018,2,2,16,0,591.0,64.0,1.1,16.1,220.0,417.4,336.42
2018,2,2,16,15,525.5,56.0,1.1,15.45,175.5,343.32,275.59
2018,2,2,16,30,460.0,48.0,1.1,14.8,131.0,275.24,217.58
2018,2,2,16,45,415.5,39.0,1.15,14.2,97.5,220.65,168.4
2018,2,2,17,0,371.0,30.0,1.2,13.6,64.0,170.85,115.96
2018,2,2,17,15,215.5,18.5,1.2,13.35,35.5,85.0,0.0
2018,2,2,17,30,60.0,7.0,1.2,13.1,7.0,18.78,0.0
2018,2,2,17,45,30.0,3.5,1.25,12.9,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,3,7,15,143.5,11.0,1.6,8.85,18.5,40.73,0.0
2018,2,3,7,30,287.0,22.0,1.8,9.7,37.0,110.91,0.0
2018,2,3,7,45,418.5,29.5,2.0,10.55,76.5,189.25,135.59
2018,2,3,8,0,550.0,37.0,2.2,11.4,116.0,270.69,211.35
2018,2,3,8,15,619.5,42.0,2.3,12.05,161.0,340.21,274.4
2018,2,3,8,30,689.0,47.0,2.4,12.7,206.0,415.92,340.61
2018,2,3,8,45,732.5,51.0,2.5,13.3,251.0,481.93,397.02
2018,2,3,9,0,776.0,55.0,2.6,13.9,296.0,550.56,453.35
2018,2,3,9,15,805.5,57.5,2.6,14.5,338.0,610.4,500.45
2018,2,3,9,30,835.0,60.0,2.6,15.1,380.0,670.6,545.05
2018,2,3,9,45,855.0,62.0,2.65,15.7,417.0,716.88,577.21
2018,2,3,10,0,875.0,64.0,2.7,16.3,454.0,767.72,612.14
2018,2,3,10,15,888.0,66.0,2.65,16.7,485.0,811.43,640.99
2018,2,3,10,30,901.0,68.0,2.6,17.1,516.0,852.87,667.73
2018,2,3,10,45,910.5,69.0,2.55,17.5,540.5,887.47,689.24
2018,2,3,11,0,920.0,70.0,2.5,17.9,565.0,919.12,708.5
2018,2,3,11,15,926.0,70.5,2.45,18.2,582.0,943.77,723.06
2018,2,3,11,30,932.0,71.0,2.4,18.5,599.0,964.97,735.27
2018,2,3,11,45,934.0,71.5,2.4,18.75,608.0,978.81,743.2
2018,2,3,12,0,936.0,72.0,2.4,19.0,617.0,988.86,748.78
2018,2,3,12,15,936.0,72.0,2.35,19.15,618.5,992.52,750.0
2018,2,3,12,30,936.0,72.0,2.3,19.3,620.0,992.3,748.85
2018,2,3,12,45,933.5,72.5,2.3,19.5,614.0,986.46,744.56
2018,2,3,13,0,931.0,73.0,2.3,19.7,608.0,976.81,737.94
2018,2,3,13,15,926.0,72.0,2.3,19.7,594.0,959.16,726.68
2018,2,3,13,30,921.0,71.0,2.3,19.7,580.0,937.92,713.16
2018,2,3,13,45,913.5,69.5,2.25,19.75,558.5,910.35,694.78
2018,2,3,14,0,906.0,68.0,2.2,19.8,537.0,879.58,674.27
2018,2,3,14,15,894.0,67.0,2.1,19.7,509.0,842.66,649.39
2018,2,3,14,30,882.0,66.0,2.0,19.6,481.0,803.2,622.63
2018,2,3,14,45,865.0,64.0,1.9,19.5,446.5,756.33,590.37
2018,2,3,15,0,848.0,62.0,1.8,19.4,412.0,707.82,556.57
2018,2,3,15,15,823.5,59.5,1.8,19.4,372.0,657.81,521.62
2018,2,3,15,30,799.0,57.0,1.8,19.4,332.0,601.22,479.61
2018,2,3,15,45,764.0,54.0,1.35,18.35,289.0,537.7,429.41
2018,2,3,16,0,729.0,51.0,0.9,17.3,246.0,475.53,378.39
2018,2,3,16,15,674.5,46.5,0.85,16.9,201.0,403.73,319.6
2018,2,3,16,30,620.0,42.0,0.8,16.5,156.0,336.18,261.93
2018,2,3,16,45,528.0,35.5,0.8,16.15,113.0,256.86,193.66
2018,2,3,17,0,436.0,29.0,0.8,15.8,70.0,191.29,130.47
2018,2,3,17,15,270.5,19.0,0.8,15.75,40.0,100.91,0.0
2018,2,3,17,30,105.0,9.0,0.8,15.7,10.0,29.96,0.0
2018,2,3,17,45,52.5,4.5,0.75,15.7,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,4,7,15,3.0,6.0,1.0,10.1,6.0,6.1,0.0
2018,2,4,7,30,6.0,12.0,1.0,10.7,12.0,12.39,0.0
2018,2,4,7,45,3.0,23.0,0.95,11.3,23.0,21.26,11.48
2018,2,4,8,0,0.0,34.0,0.9,11.9,34.0,29.99,19.75
2018,2,4,8,15,8.0,46.0,1.05,12.3,48.0,44.63,32.6
2018,2,4,8,30,16.0,58.0,1.2,12.7,62.0,63.78,49.3
2018,2,4,8,45,16.0,65.5,1.35,13.1,70.0,71.61,56.14
2018,2,4,9,0,16.0,73.0,1.5,13.5,78.0,79.56,62.93
2018,2,4,9,15,50.0,104.0,1.6,13.9,122.5,135.66,110.87
2018,2,4,9,30,84.0,135.0,1.7,14.3,167.0,207.28,170.59
2018,2,4,9,45,102.0,161.5,1.8,14.75,204.5,254.74,208.96
2018,2,4,10,0,120.0,188.0,1.9,15.2,242.0,303.63,247.84
2018,2,4,10,15,174.0,198.0,1.95,15.65,282.0,362.71,295.19
2018,2,4,10,30,228.0,208.0,2.0,16.1,322.0,440.76,356.0
2018,2,4,10,45,369.5,195.0,2.1,16.55,390.5,554.73,445.31
2018,2,4,11,0,511.0,182.0,2.2,17.0,459.0,693.37,549.06
2018,2,4,11,15,579.0,167.0,2.2,17.3,490.0,749.1,588.41
2018,2,4,11,30,647.0,152.0,2.2,17.6,521.0,813.26,632.42
2018,2,4,11,45,751.5,125.0,2.25,17.9,560.5,888.79,683.83
2018,2,4,12,0,856.0,98.0,2.3,18.2,600.0,956.4,728.77
2018,2,4,12,15,892.5,88.5,2.25,18.2,613.5,973.11,738.66
2018,2,4,12,30,929.0,79.0,2.2,18.2,627.0,995.96,753.29
2018,2,4,12,45,924.0,80.0,2.15,18.25,620.0,988.41,747.43
2018,2,4,13,0,919.0,81.0,2.1,18.3,613.0,977.09,739.56
2018,2,4,13,15,915.0,79.5,2.05,18.25,599.0,959.9,728.2
2018,2,4,13,30,911.0,78.0,2.0,18.2,585.0,939.13,714.59
2018,2,4,13,45,904.0,76.0,2.0,18.2,563.5,911.57,696.9
2018,2,4,14,0,897.0,74.0,2.0,18.2,542.0,880.82,677.04
2018,2,4,14,15,886.5,72.0,1.95,18.2,514.0,844.1,652.46
2018,2,4,14,30,876.0,70.0,1.9,18.2,486.0,804.77,625.94
2018,2,4,14,45,861.0,67.5,1.9,18.2,451.5,758.97,594.98
2018,2,4,15,0,846.0,65.0,1.9,18.2,417.0,717.58,566.77
2018,2,4,15,15,821.5,62.0,1.9,18.2,377.0,660.71,526.59
2018,2,4,15,30,797.0,59.0,1.9,18.2,337.0,603.46,483.93
2018,2,4,15,45,763.0,55.5,1.45,17.15,293.5,539.89,433.61
2018,2,4,16,0,729.0,52.0,1.0,16.1,250.0,477.61,382.41
2018,2,4,16,15,676.5,47.5,1.05,15.55,205.0,406.65,324.63
2018,2,4,16,30,624.0,43.0,1.1,15.0,160.0,339.72,267.47
2018,2,4,16,45,533.0,36.0,1.15,14.45,116.5,259.9,198.38
2018,2,4,17,0,442.0,29.0,1.2,13.9,73.0,189.45,132.17
2018,2,4,17,15,275.0,19.5,1.2,13.85,42.0,103.52,0.0
2018,2,4,17,30,108.0,10.0,1.2,13.8,11.0,31.55,0.0
2018,2,4,17,45,54.0,5.0,1.2,13.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,7,15,138.5,11.5,1.6,9.6,20.0,40.08,0.0
2018,2,5,7,30,277.0,23.0,1.8,10.2,40.0,110.51,27.35
2018,2,5,7,45,403.0,31.0,2.0,10.8,79.5,185.63,135.27
2018,2,5,8,0,529.0,39.0,2.2,11.4,119.0,268.38,210.51
2018,2,5,8,15,598.0,44.5,2.3,11.95,164.0,333.82,270.02
2018,2,5,8,30,667.0,50.0,2.4,12.5,209.0,408.98,335.71
2018,2,5,8,45,711.0,54.5,2.5,13.05,254.0,475.0,392.03
2018,2,5,9,0,755.0,59.0,2.6,13.6,299.0,543.74,448.44
2018,2,5,9,15,787.0,61.0,2.75,14.2,341.0,603.9,496.38
2018,2,5,9,30,819.0,63.0,2.9,14.8,383.0,664.67,542.33
2018,2,5,9,45,843.0,64.5,3.0,15.4,421.0,719.1,581.05
2018,2,5,10,0,867.0,66.0,3.1,16.0,459.0,765.89,613.36
2018,2,5,10,15,850.5,74.5,3.15,16.55,482.0,801.01,636.51
2018,2,5,10,30,834.0,83.0,3.2,17.1,505.0,825.08,651.48
2018,2,5,10,45,679.5,131.5,3.25,17.65,486.0,776.88,614.26
2018,2,5,11,0,525.0,180.0,3.3,18.2,467.0,704.1,558.29
2018,2,5,11,15,473.5,201.0,3.3,18.65,466.0,692.56,547.43
2018,2,5,11,30,422.0,222.0,3.3,19.1,465.0,676.79,533.08
2018,2,5,11,45,483.5,207.5,3.3,19.55,490.0,724.34,568.33
2018,2,5,12,0,545.0,193.0,3.3,20.0,515.0,770.53,601.72
2018,2,5,12,15,539.5,195.0,3.25,20.3,514.5,769.93,599.77
2018,2,5,12,30,534.0,197.0,3.2,20.6,514.0,766.88,596.51
2018,2,5,12,45,649.5,158.0,3.15,20.9,540.0,837.17,646.66
2018,2,5,13,0,765.0,119.0,3.1,21.2,566.0,894.44,685.4
2018,2,5,13,15,818.0,101.5,2.95,21.25,569.5,907.41,693.19
2018,2,5,13,30,871.0,84.0,2.8,21.3,573.0,911.41,695.22
2018,2,5,13,45,884.0,77.0,2.7,21.35,557.5,896.33,684.7
2018,2,5,14,0,897.0,70.0,2.6,21.4,542.0,877.13,671.62
2018,2,5,14,15,889.5,67.5,2.4,21.3,514.5,842.26,647.32
2018,2,5,14,30,882.0,65.0,2.2,21.2,487.0,804.58,621.1
2018,2,5,14,45,865.5,63.5,2.05,21.05,453.0,758.6,589.35
2018,2,5,15,0,849.0,62.0,1.9,20.9,419.0,710.95,556.09
2018,2,5,15,15,825.0,59.5,1.9,20.9,379.0,661.1,521.46
2018,2,5,15,30,801.0,57.0,1.9,20.9,339.0,604.61,479.95
2018,2,5,15,45,766.5,53.5,1.45,19.65,295.5,540.51,430.14
2018,2,5,16,0,732.0,50.0,1.0,18.4,252.0,477.75,379.45
2018,2,5,16,15,678.0,46.0,1.05,17.85,207.0,406.45,321.97
2018,2,5,16,30,624.0,42.0,1.1,17.3,162.0,339.36,265.27
2018,2,5,16,45,534.5,36.0,1.15,16.75,118.5,261.08,198.06
2018,2,5,17,0,445.0,30.0,1.2,16.2,75.0,195.84,137.27
2018,2,5,17,15,279.0,20.5,1.2,16.05,43.5,106.42,12.5
2018,2,5,17,30,113.0,11.0,1.2,15.9,12.0,33.55,0.0
2018,2,5,17,45,56.5,5.5,1.2,15.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.85,7.45,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,3.0,7.7,2.0,0.0,0.0
2018,2,6,7,15,219.5,12.5,3.15,8.35,25.0,58.32,0.0
2018,2,6,7,30,405.0,22.0,3.3,9.0,48.0,142.29,49.65
2018,2,6,7,45,519.0,28.5,3.45,9.7,90.5,218.31,160.77
2018,2,6,8,0,633.0,35.0,3.6,10.4,133.0,301.94,238.43
2018,2,6,8,15,696.5,39.5,3.7,11.0,180.0,372.77,303.62
2018,2,6,8,30,760.0,44.0,3.8,11.6,227.0,449.23,371.38
2018,2,6,8,45,799.0,47.0,3.9,12.25,273.5,511.41,425.44
2018,2,6,9,0,838.0,50.0,4.0,12.9,320.0,578.97,481.55
2018,2,6,9,15,865.0,52.0,4.05,13.5,363.0,639.07,529.7
2018,2,6,9,30,892.0,54.0,4.1,14.1,406.0,699.25,574.3
2018,2,6,9,45,910.0,56.0,4.2,14.65,444.0,752.42,612.36
2018,2,6,10,0,928.0,58.0,4.3,15.2,482.0,804.13,648.79
2018,2,6,10,15,941.0,59.5,4.3,15.7,514.5,849.31,679.27
2018,2,6,10,30,954.0,61.0,4.3,16.2,547.0,892.05,707.52
2018,2,6,10,45,962.0,62.0,4.35,16.65,572.0,927.04,730.4
2018,2,6,11,0,970.0,63.0,4.4,17.1,597.0,958.79,750.89
2018,2,6,11,15,973.5,63.5,4.4,17.45,613.5,982.34,765.38
2018,2,6,11,30,977.0,64.0,4.4,17.8,630.0,1002.14,777.31
2018,2,6,11,45,980.5,64.5,4.45,18.1,640.0,1018.07,787.29
2018,2,6,12,0,984.0,65.0,4.5,18.4,650.0,1030.04,794.67
2018,2,6,12,15,983.5,65.5,4.5,18.55,652.0,1034.14,796.77
2018,2,6,12,30,983.0,66.0,4.5,18.7,654.0,1034.14,796.27
2018,2,6,12,45,978.0,66.5,4.5,18.9,646.5,1025.74,790.03
2018,2,6,13,0,973.0,67.0,4.5,19.1,639.0,1013.36,781.26
2018,2,6,13,15,967.5,66.0,4.4,19.1,624.0,994.69,767.98
2018,2,6,13,30,962.0,65.0,4.3,19.1,609.0,972.25,752.57
2018,2,6,13,45,955.0,64.0,4.25,19.1,587.5,944.85,734.07
2018,2,6,14,0,948.0,63.0,4.2,19.1,566.0,914.04,713.21
2018,2,6,14,15,936.5,62.0,3.95,18.95,537.0,876.22,686.69
2018,2,6,14,30,925.0,61.0,3.7,18.8,508.0,835.66,658.12
2018,2,6,14,45,907.0,59.5,3.45,18.6,472.0,786.92,623.54
2018,2,6,15,0,889.0,58.0,3.2,18.4,436.0,736.48,587.37
2018,2,6,15,15,866.0,55.5,3.2,18.4,395.0,679.89,546.76
2018,2,6,15,30,843.0,53.0,3.2,18.4,354.0,622.72,504.15
2018,2,6,15,45,809.5,50.5,2.55,17.15,309.5,559.02,453.53
2018,2,6,16,0,776.0,48.0,1.9,15.9,265.0,500.4,404.83
2018,2,6,16,15,723.5,44.5,1.9,15.0,218.5,428.09,345.29
2018,2,6,16,30,671.0,41.0,1.9,14.1,172.0,359.74,286.37
2018,2,6,16,45,583.5,35.0,1.85,13.25,127.0,279.55,216.06
2018,2,6,17,0,496.0,29.0,1.8,12.4,82.0,208.3,149.59
2018,2,6,17,15,315.0,20.0,1.75,12.15,47.5,116.56,30.0
2018,2,6,17,30,134.0,11.0,1.7,11.9,13.0,38.0,0.0
2018,2,6,17,45,67.0,5.5,1.7,11.65,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,7.9,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,2,7,7,15,176.5,13.5,1.35,8.95,24.0,50.04,0.0
2018,2,7,7,30,329.0,24.0,1.5,9.8,46.0,127.22,53.69
2018,2,7,7,45,443.0,31.5,1.65,10.65,86.5,199.5,147.16
2018,2,7,8,0,557.0,39.0,1.8,11.5,127.0,276.53,217.02
2018,2,7,8,15,624.0,44.5,1.9,12.0,173.0,346.18,279.66
2018,2,7,8,30,691.0,50.0,2.0,12.5,219.0,421.92,345.41
2018,2,7,8,45,733.5,53.5,2.15,13.05,264.5,487.36,400.98
2018,2,7,9,0,776.0,57.0,2.3,13.6,310.0,555.29,456.5
2018,2,7,9,15,804.5,60.0,2.35,14.3,352.5,615.5,503.43
2018,2,7,9,30,833.0,63.0,2.4,15.0,395.0,676.02,547.81
2018,2,7,9,45,852.5,65.5,2.45,15.65,432.5,722.87,580.01
2018,2,7,10,0,872.0,68.0,2.5,16.3,470.0,774.24,614.91
2018,2,7,10,15,886.0,69.5,2.4,16.8,501.5,818.34,643.12
2018,2,7,10,30,900.0,71.0,2.3,17.3,533.0,860.25,669.16
2018,2,7,10,45,909.5,72.0,2.25,17.75,558.0,895.1,690.36
2018,2,7,11,0,919.0,73.0,2.2,18.2,583.0,926.99,709.31
2018,2,7,11,15,925.5,74.0,2.15,18.5,601.0,952.95,724.45
2018,2,7,11,30,932.0,75.0,2.1,18.8,619.0,975.46,737.25
2018,2,7,11,45,935.0,75.5,2.0,19.1,628.5,990.39,744.41
2018,2,7,12,0,938.0,76.0,1.9,19.4,638.0,1001.54,749.14
2018,2,7,12,15,936.0,77.5,1.9,19.6,640.0,1005.28,750.73
2018,2,7,12,30,934.0,79.0,1.9,19.8,642.0,1005.1,750.0
2018,2,7,12,45,928.5,80.0,1.85,19.95,635.0,997.04,743.79
2018,2,7,13,0,923.0,81.0,1.8,20.1,628.0,985.19,735.34
2018,2,7,13,15,918.0,80.5,1.8,20.2,614.0,968.24,724.53
2018,2,7,13,30,913.0,80.0,1.8,20.3,600.0,947.71,711.5
2018,2,7,13,45,904.5,79.0,1.8,20.35,578.5,919.94,693.85
2018,2,7,14,0,896.0,78.0,1.8,20.4,557.0,889.03,674.12
2018,2,7,14,15,884.0,76.0,1.8,20.25,528.0,850.95,649.92
2018,2,7,14,30,872.0,74.0,1.8,20.1,499.0,810.34,623.75
2018,2,7,14,45,854.5,72.5,1.75,20.0,464.5,770.57,597.28
2018,2,7,15,0,837.0,71.0,1.7,19.9,430.0,721.83,564.04
2018,2,7,15,15,812.5,68.0,1.7,19.9,389.5,665.04,524.61
2018,2,7,15,30,788.0,65.0,1.7,19.9,349.0,607.85,482.62
2018,2,7,15,45,752.0,61.5,1.4,18.65,305.0,543.1,433.2
2018,2,7,16,0,716.0,58.0,1.1,17.4,261.0,479.8,383.03
2018,2,7,16,15,661.5,53.0,1.15,16.5,215.0,407.44,325.12
2018,2,7,16,30,607.0,48.0,1.2,15.6,169.0,342.45,270.31
2018,2,7,16,45,517.5,41.0,1.25,14.7,125.0,263.88,202.99
2018,2,7,17,0,428.0,34.0,1.3,13.8,81.0,194.85,140.55
2018,2,7,17,15,276.0,23.5,1.3,13.45,48.0,110.19,39.12
2018,2,7,17,30,124.0,13.0,1.3,13.1,15.0,37.78,0.0
2018,2,7,17,45,62.0,6.5,1.35,12.8,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.05,8.8,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.0,8.9,2.0,0.0,0.0
2018,2,8,7,15,183.5,14.0,1.0,9.6,25.5,52.02,0.0
2018,2,8,7,30,341.0,25.0,1.0,10.3,49.0,132.25,63.78
2018,2,8,7,45,454.5,32.5,1.0,11.0,90.5,204.46,151.03
2018,2,8,8,0,568.0,40.0,1.0,11.7,132.0,282.17,220.48
2018,2,8,8,15,634.0,45.5,0.95,12.15,178.5,352.14,282.21
2018,2,8,8,30,700.0,51.0,0.9,12.6,225.0,428.06,346.39
2018,2,8,8,45,742.0,55.0,0.85,13.1,271.0,494.41,400.4
2018,2,8,9,0,784.0,59.0,0.8,13.6,317.0,563.2,453.74
2018,2,8,9,15,815.0,61.0,0.85,14.25,360.0,624.36,499.76
2018,2,8,9,30,846.0,63.0,0.9,14.9,403.0,685.96,543.26
2018,2,8,9,45,868.5,64.0,0.95,15.55,441.5,733.78,574.83
2018,2,8,10,0,891.0,65.0,1.0,16.2,480.0,786.31,609.15
2018,2,8,10,15,904.5,67.0,1.05,16.7,512.0,831.38,637.92
2018,2,8,10,30,918.0,69.0,1.1,17.2,544.0,874.16,664.79
2018,2,8,10,45,927.5,70.0,1.15,17.75,569.5,909.59,686.31
2018,2,8,11,0,937.0,71.0,1.2,18.3,595.0,941.97,705.72
2018,2,8,11,15,943.0,71.5,1.25,18.65,612.5,967.26,720.96
2018,2,8,11,30,949.0,72.0,1.3,19.0,630.0,988.99,733.99
2018,2,8,11,45,952.5,72.5,1.35,19.35,640.0,1004.64,743.21
2018,2,8,12,0,956.0,73.0,1.4,19.7,650.0,1016.44,750.13
2018,2,8,12,15,957.0,73.0,1.5,19.85,652.0,1021.26,754.14
2018,2,8,12,30,958.0,73.0,1.6,20.0,654.0,1022.09,755.77
2018,2,8,12,45,957.0,72.0,1.7,20.15,648.0,1015.72,752.89
2018,2,8,13,0,956.0,71.0,1.8,20.3,642.0,1005.38,747.58
2018,2,8,13,15,952.0,70.5,1.85,20.35,628.0,988.94,737.97
2018,2,8,13,30,948.0,70.0,1.9,20.4,614.0,968.74,726.0
2018,2,8,13,45,941.0,69.0,1.95,20.4,592.5,941.57,709.55
2018,2,8,14,0,934.0,68.0,2.0,20.4,571.0,911.03,690.8
2018,2,8,14,15,923.0,66.5,1.95,20.3,542.0,873.29,666.24
2018,2,8,14,30,912.0,65.0,1.9,20.2,513.0,832.82,639.68
2018,2,8,14,45,896.5,63.0,1.85,20.05,478.0,785.72,608.33
2018,2,8,15,0,881.0,61.0,1.8,19.9,443.0,736.74,575.23
2018,2,8,15,15,858.5,59.0,1.8,19.9,402.5,681.32,536.91
2018,2,8,15,30,836.0,57.0,1.8,19.9,362.0,625.26,496.56
2018,2,8,15,45,803.5,53.5,1.4,18.7,317.0,565.49,450.14
2018,2,8,16,0,771.0,50.0,1.0,17.5,272.0,501.7,398.98
2018,2,8,16,15,722.0,46.0,1.05,16.85,225.5,430.52,342.04
2018,2,8,16,30,673.0,42.0,1.1,16.2,179.0,362.99,285.23
2018,2,8,16,45,591.0,36.5,1.15,15.55,134.0,285.05,218.22
2018,2,8,17,0,509.0,31.0,1.2,14.9,89.0,215.3,154.97
2018,2,8,17,15,343.5,22.5,1.15,14.75,53.5,128.49,55.41
2018,2,8,17,30,178.0,14.0,1.1,14.6,18.0,50.06,0.0
2018,2,8,17,45,89.0,7.0,1.1,14.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.05,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.0,3.0,0.0,0.0
2018,2,9,7,15,224.5,14.0,0.9,11.5,28.5,60.83,0.0
2018,2,9,7,30,412.0,24.0,1.0,12.0,54.0,148.43,78.01
2018,2,9,7,45,517.5,30.0,1.1,12.5,96.5,220.03,161.96
2018,2,9,8,0,623.0,36.0,1.2,13.0,139.0,300.08,233.61
2018,2,9,8,15,683.5,40.5,1.25,13.45,186.0,369.28,295.16
2018,2,9,8,30,744.0,45.0,1.3,13.9,233.0,443.85,358.86
2018,2,9,8,45,783.0,48.5,1.3,14.35,279.5,510.11,413.44
2018,2,9,9,0,822.0,52.0,1.3,14.8,326.0,573.89,463.95
2018,2,9,9,15,848.5,54.5,1.35,15.45,369.0,633.86,509.45
2018,2,9,9,30,875.0,57.0,1.4,16.1,412.0,693.9,551.47
2018,2,9,9,45,892.5,59.0,1.45,16.75,450.0,746.26,586.49
2018,2,9,10,0,910.0,61.0,1.5,17.4,488.0,797.16,619.75
2018,2,9,10,15,922.5,63.0,1.65,17.9,520.5,842.17,649.76
2018,2,9,10,30,935.0,65.0,1.8,18.4,553.0,884.75,677.82
2018,2,9,10,45,942.5,66.5,1.9,18.9,578.0,919.59,699.82
2018,2,9,11,0,950.0,68.0,2.0,19.4,603.0,951.23,719.61
2018,2,9,11,15,954.0,69.0,2.15,19.7,620.0,975.61,735.65
2018,2,9,11,30,958.0,70.0,2.3,20.0,637.0,996.32,749.35
2018,2,9,11,45,921.0,81.5,2.4,20.3,634.0,987.35,742.85
2018,2,9,12,0,884.0,93.0,2.5,20.6,631.0,973.52,733.5
2018,2,9,12,15,904.5,88.0,2.55,20.8,639.5,990.77,744.96
2018,2,9,12,30,925.0,83.0,2.6,21.0,648.0,1004.26,753.72
2018,2,9,12,45,859.0,100.0,2.65,21.2,621.0,967.71,729.18
2018,2,9,13,0,793.0,117.0,2.7,21.4,594.0,917.42,695.66
2018,2,9,13,15,817.0,108.5,2.6,21.45,590.0,919.72,697.23
2018,2,9,13,30,841.0,100.0,2.5,21.5,586.0,917.72,695.5
2018,2,9,13,45,859.0,92.0,2.45,21.55,573.0,906.4,688.05
2018,2,9,14,0,877.0,84.0,2.4,21.6,560.0,890.71,677.83
2018,2,9,14,15,827.5,88.5,2.3,21.5,519.5,828.68,635.62
2018,2,9,14,30,778.0,93.0,2.2,21.4,479.0,766.18,592.92
2018,2,9,14,45,743.5,91.0,2.05,21.3,439.0,708.15,552.41
2018,2,9,15,0,709.0,89.0,1.9,21.2,399.0,653.82,513.96
2018,2,9,15,15,674.0,87.5,1.9,21.2,360.5,596.43,472.48
2018,2,9,15,30,639.0,86.0,1.9,21.2,322.0,539.88,429.73
2018,2,9,15,45,624.0,77.0,1.5,19.85,284.0,488.1,390.01
2018,2,9,16,0,609.0,68.0,1.1,18.5,246.0,436.19,348.51
2018,2,9,16,15,467.5,68.0,1.15,17.6,191.0,330.96,264.92
2018,2,9,16,30,326.0,68.0,1.2,16.7,136.0,237.26,188.38
2018,2,9,16,45,267.5,54.5,1.25,15.8,100.5,179.93,139.38
2018,2,9,17,0,209.0,41.0,1.3,14.9,65.0,129.4,94.65
2018,2,9,17,15,156.5,27.0,1.35,14.45,40.5,83.03,40.38
2018,2,9,17,30,104.0,13.0,1.4,14.0,16.0,33.67,0.0
2018,2,9,17,45,52.0,6.5,1.4,13.6,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,6,45,6.5,1.0,1.2,7.95,1.0,0.0,0.0
2018,2,10,7,0,13.0,2.0,1.2,8.1,2.0,0.0,0.0
2018,2,10,7,15,175.0,14.5,1.45,8.85,27.5,50.74,0.0
2018,2,10,7,30,337.0,27.0,1.7,9.6,53.0,134.84,77.31
2018,2,10,7,45,476.0,32.5,1.9,10.3,97.5,208.76,156.38
2018,2,10,8,0,615.0,38.0,2.1,11.0,142.0,299.45,236.59
2018,2,10,8,15,677.0,42.0,2.25,11.55,189.0,368.53,299.07
2018,2,10,8,30,739.0,46.0,2.4,12.1,236.0,443.08,364.11
2018,2,10,8,45,778.0,49.5,2.55,12.65,282.5,509.19,420.26
2018,2,10,9,0,817.0,53.0,2.7,13.2,329.0,572.86,472.58
2018,2,10,9,15,842.5,55.5,3.0,13.9,371.5,632.03,519.79
2018,2,10,9,30,868.0,58.0,3.3,14.6,414.0,691.19,563.71
2018,2,10,9,45,820.5,74.0,3.55,15.3,435.0,718.57,582.29
2018,2,10,10,0,773.0,90.0,3.8,16.0,456.0,732.98,591.12
2018,2,10,10,15,659.5,127.0,4.1,16.3,453.5,715.88,577.43
2018,2,10,10,30,546.0,164.0,4.4,16.6,451.0,676.46,546.4
2018,2,10,10,45,491.0,189.5,4.65,16.9,456.5,673.87,542.98
2018,2,10,11,0,436.0,215.0,4.9,17.2,462.0,666.0,535.22
2018,2,10,11,15,531.0,191.5,5.05,17.35,501.5,737.17,591.18
2018,2,10,11,30,626.0,168.0,5.2,17.5,541.0,816.49,650.86
2018,2,10,11,45,547.0,197.0,5.35,17.6,527.0,775.38,619.15
2018,2,10,12,0,468.0,226.0,5.5,17.7,513.0,737.43,588.86
2018,2,10,12,15,444.5,233.0,5.65,17.7,506.0,724.71,579.29
2018,2,10,12,30,421.0,240.0,5.8,17.7,499.0,709.74,567.91
2018,2,10,12,45,517.5,207.5,5.9,17.75,523.0,763.76,611.85
2018,2,10,13,0,614.0,175.0,6.0,17.8,547.0,820.7,656.41
2018,2,10,13,15,703.5,142.0,6.05,17.7,559.0,859.54,686.01
2018,2,10,13,30,793.0,109.0,6.1,17.6,571.0,885.15,705.97
2018,2,10,13,45,786.0,105.5,6.1,17.5,550.0,857.71,686.56
2018,2,10,14,0,779.0,102.0,6.1,17.4,529.0,827.39,665.25
2018,2,10,14,15,613.5,137.5,5.95,17.15,463.0,709.72,577.08
2018,2,10,14,30,448.0,173.0,5.8,16.9,397.0,586.66,480.01
2018,2,10,14,45,488.0,151.5,5.65,16.7,380.0,576.11,473.72
2018,2,10,15,0,528.0,130.0,5.5,16.5,363.0,560.69,462.89
2018,2,10,15,15,680.5,94.5,5.5,16.5,366.5,609.94,503.89
2018,2,10,15,30,833.0,59.0,5.5,16.5,370.0,632.71,522.83
2018,2,10,15,45,822.5,54.0,4.95,15.6,329.5,574.8,475.45
2018,2,10,16,0,812.0,49.0,4.4,14.7,289.0,520.84,429.73
2018,2,10,16,15,764.0,45.0,4.3,14.0,240.5,451.71,370.71
2018,2,10,16,30,716.0,41.0,4.2,13.3,192.0,382.18,309.24
2018,2,10,16,45,601.0,37.5,4.15,12.65,142.5,290.93,228.93
2018,2,10,17,0,486.0,34.0,4.1,12.0,93.0,214.71,159.71
2018,2,10,17,15,319.0,24.0,4.15,11.65,55.5,125.22,68.22
2018,2,10,17,30,152.0,14.0,4.2,11.3,18.0,44.73,0.0
2018,2,10,17,45,76.0,7.0,4.3,10.95,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,6.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,11,6,45,36.5,4.0,1.1,4.3,3.0,0.0,0.0
2018,2,11,7,0,73.0,8.0,1.1,4.5,6.0,0.0,0.0
2018,2,11,7,15,257.5,17.5,1.4,5.35,34.0,71.27,0.0
2018,2,11,7,30,442.0,27.0,1.7,6.2,62.0,160.81,98.18
2018,2,11,7,45,546.5,33.5,2.0,7.05,107.0,233.7,177.69
2018,2,11,8,0,651.0,40.0,2.3,7.9,152.0,316.17,252.94
2018,2,11,8,15,700.5,45.5,2.5,8.65,199.0,383.57,314.86
2018,2,11,8,30,750.0,51.0,2.7,9.4,246.0,455.09,377.99
2018,2,11,8,45,660.0,64.0,2.85,10.1,259.0,463.2,387.5
2018,2,11,9,0,570.0,77.0,3.0,10.8,272.0,458.29,384.67
2018,2,11,9,15,338.0,117.0,3.2,11.35,236.5,373.91,314.02
2018,2,11,9,30,106.0,157.0,3.4,11.9,201.0,246.77,205.13
2018,2,11,9,45,70.5,169.0,3.6,12.4,199.5,225.15,186.15
2018,2,11,10,0,35.0,181.0,3.8,12.9,198.0,212.42,173.95
2018,2,11,10,15,103.0,206.0,3.85,12.9,260.0,312.01,257.15
2018,2,11,10,30,171.0,231.0,3.9,12.9,322.0,402.59,331.13
2018,2,11,10,45,122.5,217.5,3.95,12.85,284.0,347.91,285.57
2018,2,11,11,0,74.0,204.0,4.0,12.8,246.0,274.66,225.0
2018,2,11,11,15,42.0,196.5,4.0,12.6,220.5,237.5,193.69
2018,2,11,11,30,10.0,189.0,4.0,12.4,195.0,186.3,150.47
2018,2,11,11,45,17.0,205.0,3.95,12.15,215.5,209.48,169.88
2018,2,11,12,0,24.0,221.0,3.9,11.9,236.0,233.0,189.39
2018,2,11,12,15,91.0,242.5,4.1,11.8,299.0,338.45,277.5
2018,2,11,12,30,158.0,264.0,4.3,11.7,362.0,446.95,366.02
2018,2,11,12,45,230.0,266.5,4.55,11.65,407.5,518.75,425.08
2018,2,11,13,0,302.0,269.0,4.8,11.6,453.0,607.13,496.23
2018,2,11,13,15,179.0,240.5,5.0,11.5,349.0,435.0,358.55
2018,2,11,13,30,56.0,212.0,5.2,11.4,245.0,268.04,220.4
2018,2,11,13,45,55.0,191.5,5.45,11.35,223.0,243.14,200.66
2018,2,11,14,0,54.0,171.0,5.7,11.3,201.0,218.43,180.64
2018,2,11,14,15,63.0,171.5,5.7,11.25,204.5,225.69,187.3
2018,2,11,14,30,72.0,172.0,5.7,11.2,208.0,232.4,193.45
2018,2,11,14,45,326.5,141.5,5.7,11.15,289.0,438.23,370.6
2018,2,11,15,0,581.0,111.0,5.7,11.1,370.0,585.83,494.55
2018,2,11,15,15,677.5,92.0,5.7,11.1,367.5,605.58,511.15
2018,2,11,15,30,774.0,73.0,5.7,11.1,365.0,611.47,516.24
2018,2,11,15,45,741.0,69.0,5.55,10.75,321.0,548.1,463.32
2018,2,11,16,0,708.0,65.0,5.4,10.4,277.0,485.9,410.05
2018,2,11,16,15,659.0,59.0,5.3,10.0,230.5,418.02,350.49
2018,2,11,16,30,610.0,53.0,5.2,9.6,184.0,351.17,290.02
2018,2,11,16,45,527.5,46.0,5.1,9.25,139.0,274.44,220.17
2018,2,11,17,0,445.0,39.0,5.0,8.9,94.0,206.34,156.56
2018,2,11,17,15,291.5,27.5,4.9,8.7,57.0,121.9,71.9
2018,2,11,17,30,138.0,16.0,4.8,8.5,20.0,43.65,0.0
2018,2,11,17,45,69.0,8.0,4.75,8.3,10.0,0.0,0.0
