Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,45,648.0,48.5,0.25,4.5,194.5,297.86,235.83
2018,3,4,8,0,717.0,54.0,0.3,4.8,246.0,373.7,302.52
2018,3,4,8,15,760.5,58.0,0.35,5.1,297.5,442.45,361.59
2018,3,4,8,30,804.0,62.0,0.4,5.4,349.0,514.52,420.96
2018,3,4,8,45,833.5,64.5,0.45,5.7,398.0,579.47,472.59
2018,3,4,9,0,863.0,67.0,0.5,6.0,447.0,640.92,519.88
2018,3,4,9,15,882.0,70.0,0.55,6.3,491.5,700.01,562.92
2018,3,4,9,30,901.0,73.0,0.6,6.6,536.0,758.24,602.73
2018,3,4,9,45,896.5,80.5,0.65,6.9,570.0,802.21,631.7
2018,3,4,10,0,892.0,88.0,0.7,7.2,604.0,842.72,658.1
2018,3,4,10,15,921.5,84.0,0.8,7.85,642.0,895.4,692.7
2018,3,4,10,30,951.0,80.0,0.9,8.5,680.0,946.58,725.61
2018,3,4,10,45,961.0,80.0,1.0,9.1,706.5,982.73,748.28
2018,3,4,11,0,971.0,80.0,1.1,9.7,733.0,1015.59,768.87
2018,3,4,11,15,976.5,80.5,1.1,10.05,751.0,1041.23,783.38
2018,3,4,11,30,982.0,81.0,1.1,10.4,769.0,1063.02,795.49
2018,3,4,11,45,984.5,81.5,1.15,10.75,779.0,1077.86,804.3
2018,3,4,12,0,987.0,82.0,1.2,11.1,789.0,1088.56,810.68
2018,3,4,12,15,974.5,87.5,1.25,11.25,786.5,1085.98,809.32
2018,3,4,12,30,962.0,93.0,1.3,11.4,784.0,1079.11,805.55
2018,3,4,12,45,968.0,90.5,1.3,11.55,780.0,1077.13,804.14
2018,3,4,13,0,974.0,88.0,1.3,11.7,776.0,1070.91,800.08
2018,3,4,13,15,970.5,87.0,1.35,11.7,761.0,1052.95,790.03
2018,3,4,13,30,967.0,86.0,1.4,11.7,746.0,1031.04,777.57
2018,3,4,13,45,960.5,85.0,1.45,11.75,722.5,1002.48,760.59
2018,3,4,14,0,954.0,84.0,1.5,11.8,699.0,970.38,741.19
2018,3,4,14,15,944.5,82.5,1.55,11.7,668.5,931.68,717.55
2018,3,4,14,30,935.0,81.0,1.6,11.6,638.0,890.01,691.59
2018,3,4,14,45,921.5,79.0,1.6,11.55,600.0,841.79,659.9
2018,3,4,15,0,908.0,77.0,1.6,11.5,562.0,791.4,626.25
2018,3,4,15,15,889.0,75.0,1.6,11.5,519.0,735.19,587.66
2018,3,4,15,30,870.0,73.0,1.6,11.5,476.0,682.69,550.56
2018,3,4,15,45,844.0,69.5,1.6,11.05,428.0,617.95,502.06
2018,3,4,16,0,818.0,66.0,1.6,10.6,380.0,553.55,451.99
2018,3,4,16,15,779.0,62.5,1.45,9.9,329.0,483.19,394.76
2018,3,4,16,30,740.0,59.0,1.3,9.2,278.0,415.37,337.38
2018,3,4,16,45,680.0,54.0,1.15,8.45,226.0,340.53,272.47
2018,3,4,17,0,620.0,49.0,1.0,7.7,174.0,273.06,211.78
2018,3,4,17,15,513.0,41.5,1.05,7.2,125.0,195.25,143.21
2018,3,4,17,30,406.0,34.0,1.1,6.7,76.0,130.28,84.95
2018,3,4,17,45,248.5,22.0,1.15,6.2,43.5,62.96,2.19
2018,3,4,18,0,91.0,10.0,1.2,5.7,11.0,16.86,0.0
2018,3,4,18,15,45.5,5.0,1.2,5.55,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,0.0,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.7,3.0,0.0,0.0
2018,3,5,6,45,187.5,16.5,2.35,1.45,30.0,35.86,0.0
2018,3,5,7,0,349.0,29.0,2.6,2.2,57.0,97.87,52.17
2018,3,5,7,15,466.5,37.0,2.7,2.75,103.0,159.9,113.91
2018,3,5,7,30,584.0,45.0,2.8,3.3,149.0,235.04,181.94
2018,3,5,7,45,652.0,51.0,2.9,3.9,201.0,302.75,245.37
2018,3,5,8,0,720.0,57.0,3.0,4.5,253.0,379.13,314.95
2018,3,5,8,15,763.5,61.0,3.0,5.15,305.0,448.22,376.48
2018,3,5,8,30,807.0,65.0,3.0,5.8,357.0,520.6,438.34
2018,3,5,8,45,836.5,68.0,3.0,6.5,406.5,586.39,492.46
2018,3,5,9,0,866.0,71.0,3.0,7.2,456.0,653.09,545.18
2018,3,5,9,15,888.0,73.0,3.0,7.75,501.5,708.87,587.3
2018,3,5,9,30,910.0,75.0,3.0,8.3,547.0,768.44,629.42
2018,3,5,9,45,927.0,76.0,3.0,8.9,587.0,821.94,665.92
2018,3,5,10,0,944.0,77.0,3.0,9.5,627.0,873.69,700.43
2018,3,5,10,15,954.5,78.5,2.95,10.0,660.5,918.36,729.11
2018,3,5,10,30,965.0,80.0,2.9,10.5,694.0,960.2,755.36
2018,3,5,10,45,973.0,80.5,2.9,11.05,719.5,995.48,776.98
2018,3,5,11,0,981.0,81.0,2.9,11.6,745.0,1027.33,796.1
2018,3,5,11,15,984.0,82.0,2.85,11.95,762.0,1051.32,809.84
2018,3,5,11,30,987.0,83.0,2.8,12.3,779.0,1071.34,820.94
2018,3,5,11,45,989.5,82.5,2.75,12.6,788.0,1085.0,827.98
2018,3,5,12,0,992.0,82.0,2.7,12.9,797.0,1094.48,832.37
2018,3,5,12,15,992.5,81.5,2.65,13.1,798.0,1097.72,833.09
2018,3,5,12,30,993.0,81.0,2.6,13.3,799.0,1096.67,831.18
2018,3,5,12,45,992.5,80.0,2.55,13.5,792.0,1089.76,825.59
2018,3,5,13,0,992.0,79.0,2.5,13.7,785.0,1078.59,817.4
2018,3,5,13,15,988.0,78.5,2.5,13.75,769.5,1060.42,805.8
2018,3,5,13,30,984.0,78.0,2.5,13.8,754.0,1038.23,791.68
2018,3,5,13,45,977.5,77.5,2.5,13.85,730.5,1009.83,773.44
2018,3,5,14,0,971.0,77.0,2.5,13.9,707.0,977.8,752.79
2018,3,5,14,15,962.0,75.5,2.5,13.85,676.0,938.96,727.64
2018,3,5,14,30,953.0,74.0,2.5,13.8,645.0,897.05,700.21
2018,3,5,14,45,940.0,72.5,2.45,13.7,607.5,849.08,667.91
2018,3,5,15,0,927.0,71.0,2.4,13.6,570.0,798.85,633.64
2018,3,5,15,15,909.5,68.5,2.4,13.6,526.5,742.22,594.31
2018,3,5,15,30,892.0,66.0,2.4,13.6,483.0,684.35,553.3
2018,3,5,15,45,864.0,64.0,2.1,13.1,434.5,619.63,502.84
2018,3,5,16,0,836.0,62.0,1.8,12.6,386.0,558.92,453.9
2018,3,5,16,15,801.0,59.0,1.6,11.7,335.5,490.24,398.28
2018,3,5,16,30,766.0,56.0,1.4,10.8,285.0,423.61,342.13
2018,3,5,16,45,709.0,51.0,1.25,9.9,232.5,348.51,277.38
2018,3,5,17,0,652.0,46.0,1.1,9.0,180.0,278.95,215.19
2018,3,5,17,15,474.5,39.0,1.15,8.5,122.0,181.62,132.76
2018,3,5,17,30,297.0,32.0,1.2,8.0,64.0,105.04,68.99
2018,3,5,17,45,191.5,21.0,1.25,7.45,37.5,53.81,7.66
2018,3,5,18,0,86.0,10.0,1.3,6.9,11.0,16.35,0.0
2018,3,5,18,15,43.0,5.0,1.3,6.75,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.25,4.5,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.2,5.1,3.0,0.0,0.0
2018,3,6,6,45,59.0,14.5,1.15,5.65,18.5,19.81,0.0
2018,3,6,7,0,98.0,26.0,1.1,6.2,34.0,47.0,25.96
2018,3,6,7,15,147.5,39.0,1.3,6.85,61.0,79.05,56.35
2018,3,6,7,30,197.0,52.0,1.5,7.5,88.0,123.04,95.27
2018,3,6,7,45,152.5,78.5,1.65,8.1,111.5,142.11,114.88
2018,3,6,8,0,108.0,105.0,1.8,8.7,135.0,154.86,127.55
2018,3,6,8,15,127.5,128.0,1.9,9.3,170.0,194.97,162.05
2018,3,6,8,30,147.0,151.0,2.0,9.9,205.0,237.27,197.62
2018,3,6,8,45,207.0,167.5,2.05,10.5,254.5,298.44,248.44
2018,3,6,9,0,267.0,184.0,2.1,11.1,304.0,376.24,311.43
2018,3,6,9,15,420.0,170.5,2.1,11.65,380.5,493.8,405.66
2018,3,6,9,30,573.0,157.0,2.1,12.2,457.0,613.61,498.3
2018,3,6,9,45,753.0,117.0,2.1,12.75,541.5,743.48,594.41
2018,3,6,10,0,933.0,77.0,2.1,13.3,626.0,865.84,678.43
2018,3,6,10,15,942.5,79.0,2.05,13.75,658.5,909.83,704.86
2018,3,6,10,30,952.0,81.0,2.0,14.2,691.0,950.97,729.65
2018,3,6,10,45,958.0,82.0,1.95,14.65,715.5,984.61,749.01
2018,3,6,11,0,964.0,83.0,1.9,15.1,740.0,1014.76,765.87
2018,3,6,11,15,968.5,83.5,1.8,15.45,757.5,1039.22,778.41
2018,3,6,11,30,973.0,84.0,1.7,15.8,775.0,1059.81,788.34
2018,3,6,11,45,975.0,84.5,1.6,16.2,784.5,1073.94,793.89
2018,3,6,12,0,977.0,85.0,1.5,16.6,794.0,1083.95,796.85
2018,3,6,12,15,977.5,84.5,1.4,16.85,795.0,1087.08,795.97
2018,3,6,12,30,978.0,84.0,1.3,17.1,796.0,1085.99,792.6
2018,3,6,12,45,976.0,84.5,1.2,17.35,789.0,1079.37,785.9
2018,3,6,13,0,974.0,85.0,1.1,17.6,782.0,1068.59,776.79
2018,3,6,13,15,970.0,83.5,0.95,17.7,766.0,1049.41,761.92
2018,3,6,13,30,966.0,82.0,0.8,17.8,750.0,1026.28,744.76
2018,3,6,13,45,912.5,94.5,0.7,17.95,709.0,969.59,707.49
2018,3,6,14,0,859.0,107.0,0.6,18.1,668.0,920.3,675.25
2018,3,6,14,15,813.5,113.0,0.6,18.05,625.5,860.66,638.42
2018,3,6,14,30,768.0,119.0,0.6,18.0,583.0,800.41,600.58
2018,3,6,14,45,798.0,102.0,0.6,18.0,558.5,775.84,586.13
2018,3,6,15,0,828.0,85.0,0.6,18.0,534.0,745.65,567.26
2018,3,6,15,15,828.5,77.0,0.6,18.0,497.0,699.17,536.94
2018,3,6,15,30,829.0,69.0,0.6,18.0,460.0,650.04,503.9
2018,3,6,15,45,776.0,70.0,0.65,17.6,407.0,575.72,450.97
2018,3,6,16,0,723.0,71.0,0.7,17.2,354.0,504.49,398.33
2018,3,6,16,15,638.0,73.5,0.75,16.4,299.0,423.6,336.48
2018,3,6,16,30,553.0,76.0,0.8,15.6,244.0,349.02,277.15
2018,3,6,16,45,464.5,70.0,0.9,14.75,193.5,272.39,214.46
2018,3,6,17,0,376.0,64.0,1.0,13.9,143.0,203.01,156.06
2018,3,6,17,15,306.0,51.5,1.05,13.2,104.0,145.93,106.7
2018,3,6,17,30,236.0,39.0,1.1,12.5,65.0,97.66,64.61
2018,3,6,17,45,146.5,23.5,1.15,11.75,37.0,48.99,11.31
2018,3,6,18,0,57.0,8.0,1.2,11.0,9.0,12.02,0.0
2018,3,6,18,15,28.5,4.0,1.2,10.7,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.75,8.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,0.8,8.85,10.0,9.95,0.0
2018,3,7,7,0,0.0,18.0,0.8,8.8,18.0,15.85,6.6
2018,3,7,7,15,0.0,28.5,0.75,9.25,28.5,25.12,15.74
2018,3,7,7,30,0.0,39.0,0.7,9.7,39.0,34.4,24.14
2018,3,7,7,45,0.0,42.5,0.7,10.15,42.5,37.49,27.01
2018,3,7,8,0,0.0,46.0,0.7,10.6,46.0,40.58,29.74
2018,3,7,8,15,0.0,46.0,0.75,11.1,46.0,40.57,29.67
2018,3,7,8,30,0.0,46.0,0.8,11.6,46.0,40.58,29.55
2018,3,7,8,45,0.0,58.5,0.9,12.1,58.5,51.67,38.9
2018,3,7,9,0,0.0,71.0,1.0,12.6,71.0,62.79,48.13
2018,3,7,9,15,17.5,128.5,1.2,13.4,138.0,128.66,103.42
2018,3,7,9,30,35.0,186.0,1.4,14.2,205.0,208.63,168.47
2018,3,7,9,45,89.5,226.5,1.6,15.05,278.5,296.27,238.81
2018,3,7,10,0,144.0,267.0,1.8,15.9,352.0,402.93,321.58
2018,3,7,10,15,333.0,242.5,1.95,16.45,453.5,558.36,442.7
2018,3,7,10,30,522.0,218.0,2.1,17.0,555.0,727.96,568.39
2018,3,7,10,45,682.5,170.5,2.3,17.6,628.5,847.01,652.69
2018,3,7,11,0,843.0,123.0,2.5,18.2,702.0,957.24,726.63
2018,3,7,11,15,903.0,102.5,2.55,18.4,736.5,999.12,752.9
2018,3,7,11,30,963.0,82.0,2.6,18.6,771.0,1048.58,784.68
2018,3,7,11,45,965.0,83.0,2.7,18.85,780.5,1063.13,793.62
2018,3,7,12,0,967.0,84.0,2.8,19.1,790.0,1073.59,800.35
2018,3,7,12,15,968.5,83.5,2.8,19.25,791.5,1077.63,802.31
2018,3,7,12,30,970.0,83.0,2.8,19.4,793.0,1077.48,801.75
2018,3,7,12,45,969.5,82.0,2.85,19.5,786.0,1070.55,797.63
2018,3,7,13,0,969.0,81.0,2.9,19.6,779.0,1059.47,790.97
2018,3,7,13,15,966.0,79.5,2.9,19.6,763.5,1041.24,779.56
2018,3,7,13,30,963.0,78.0,2.9,19.6,748.0,1019.06,765.67
2018,3,7,13,45,957.5,77.0,2.9,19.55,725.0,991.3,748.26
2018,3,7,14,0,952.0,76.0,2.9,19.5,702.0,959.95,728.45
2018,3,7,14,15,943.0,74.5,2.9,19.3,671.5,921.52,704.14
2018,3,7,14,30,934.0,73.0,2.9,19.1,641.0,880.09,677.58
2018,3,7,14,45,921.0,71.5,2.9,18.9,603.5,832.68,646.5
2018,3,7,15,0,908.0,70.0,2.9,18.7,566.0,783.07,613.45
2018,3,7,15,15,890.0,68.0,2.9,18.7,523.0,727.37,574.95
2018,3,7,15,30,872.0,66.0,2.9,18.7,480.0,670.54,534.85
2018,3,7,15,45,847.5,63.0,2.65,17.7,432.5,607.68,487.72
2018,3,7,16,0,823.0,60.0,2.4,16.7,385.0,548.49,441.63
2018,3,7,16,15,787.0,57.0,2.3,15.75,334.5,479.96,386.96
2018,3,7,16,30,751.0,54.0,2.2,14.8,284.0,413.68,331.81
2018,3,7,16,45,647.0,52.5,2.05,13.8,225.0,324.63,256.93
2018,3,7,17,0,543.0,51.0,1.9,12.8,166.0,247.84,190.66
2018,3,7,17,15,417.0,44.5,2.0,12.25,118.5,170.68,124.51
2018,3,7,17,30,291.0,38.0,2.1,11.7,71.0,108.7,72.06
2018,3,7,17,45,181.0,24.5,2.15,11.1,41.5,55.05,17.1
2018,3,7,18,0,71.0,11.0,2.2,10.5,12.0,15.85,0.0
2018,3,7,18,15,35.5,5.5,2.2,10.4,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,6,15,7.0,2.5,1.0,9.65,2.5,0.0,0.0
2018,3,8,6,30,14.0,5.0,1.1,10.1,5.0,4.55,0.0
2018,3,8,6,45,41.0,20.0,1.15,10.6,23.0,24.19,0.0
2018,3,8,7,0,68.0,35.0,1.2,11.1,41.0,48.94,30.03
2018,3,8,7,15,105.0,53.5,1.2,11.4,70.0,80.99,58.83
2018,3,8,7,30,142.0,72.0,1.2,11.7,99.0,122.39,94.84
2018,3,8,7,45,135.5,91.5,1.25,12.0,123.5,144.24,115.31
2018,3,8,8,0,129.0,111.0,1.3,12.3,148.0,169.9,138.18
2018,3,8,8,15,142.0,132.0,1.35,12.7,180.0,205.88,168.7
2018,3,8,8,30,155.0,153.0,1.4,13.1,212.0,243.26,199.64
2018,3,8,8,45,184.0,173.5,1.45,13.45,252.0,290.94,238.43
2018,3,8,9,0,213.0,194.0,1.5,13.8,292.0,341.43,278.63
2018,3,8,9,15,217.5,195.0,1.55,14.1,303.5,367.31,298.51
2018,3,8,9,30,222.0,196.0,1.6,14.4,315.0,382.44,309.94
2018,3,8,9,45,155.0,218.5,1.65,14.65,304.5,351.54,283.56
2018,3,8,10,0,88.0,241.0,1.7,14.9,294.0,313.4,251.3
2018,3,8,10,15,74.0,258.5,1.7,15.2,304.5,323.17,257.87
2018,3,8,10,30,60.0,276.0,1.7,15.5,315.0,331.9,263.32
2018,3,8,10,45,83.5,290.5,1.7,15.8,347.0,370.96,293.48
2018,3,8,11,0,107.0,305.0,1.7,16.1,379.0,411.08,323.88
2018,3,8,11,15,174.5,312.0,1.75,16.45,436.0,503.44,394.27
2018,3,8,11,30,242.0,319.0,1.8,16.8,493.0,598.7,464.47
2018,3,8,11,45,294.5,322.0,1.85,17.1,536.5,657.57,506.93
2018,3,8,12,0,347.0,325.0,1.9,17.4,580.0,716.04,548.72
2018,3,8,12,15,299.0,329.0,1.95,17.55,549.0,673.56,516.84
2018,3,8,12,30,251.0,333.0,2.0,17.7,518.0,629.52,484.39
2018,3,8,12,45,274.0,319.5,2.1,17.9,519.5,635.59,490.28
2018,3,8,13,0,297.0,306.0,2.2,18.1,521.0,639.99,494.62
2018,3,8,13,15,511.0,235.0,2.2,18.05,596.0,782.6,602.39
2018,3,8,13,30,725.0,164.0,2.2,18.0,671.0,905.97,689.51
2018,3,8,13,45,751.5,151.0,2.25,18.0,662.0,898.77,684.59
2018,3,8,14,0,778.0,138.0,2.3,18.0,653.0,887.01,678.0
2018,3,8,14,15,673.5,163.5,2.25,17.8,595.0,798.99,617.92
2018,3,8,14,30,569.0,189.0,2.2,17.6,537.0,707.06,552.77
2018,3,8,14,45,578.5,172.0,2.15,17.4,508.0,672.94,529.97
2018,3,8,15,0,588.0,155.0,2.1,17.2,479.0,642.39,508.71
2018,3,8,15,15,556.5,149.5,2.1,17.2,437.0,579.67,462.4
2018,3,8,15,30,525.0,144.0,2.1,17.2,395.0,524.42,420.74
2018,3,8,15,45,632.5,111.0,1.9,16.6,384.0,533.19,428.6
2018,3,8,16,0,740.0,78.0,1.7,16.0,373.0,521.09,418.83
2018,3,8,16,15,722.0,70.0,1.6,15.25,326.5,460.59,370.21
2018,3,8,16,30,704.0,62.0,1.5,14.5,280.0,400.52,320.2
2018,3,8,16,45,615.5,57.0,1.35,13.8,223.0,317.48,250.33
2018,3,8,17,0,527.0,52.0,1.2,13.1,166.0,243.02,186.17
2018,3,8,17,15,428.5,45.0,1.25,12.5,121.5,173.85,126.41
2018,3,8,17,30,330.0,38.0,1.3,11.9,77.0,116.49,77.01
2018,3,8,17,45,209.0,25.0,1.35,11.3,45.5,60.31,22.32
2018,3,8,18,0,88.0,12.0,1.4,10.7,14.0,18.07,0.0
2018,3,8,18,15,44.0,6.0,1.4,10.4,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,1.25,7.5,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,1.4,7.9,6.0,6.56,0.0
2018,3,9,6,45,144.5,19.5,1.55,8.35,33.0,38.23,0.0
2018,3,9,7,0,269.0,33.0,1.7,8.8,60.0,90.09,55.75
2018,3,9,7,15,335.5,46.5,1.9,9.25,99.5,139.35,100.38
2018,3,9,7,30,402.0,60.0,2.1,9.7,139.0,197.05,151.98
2018,3,9,7,45,362.0,78.5,2.3,10.15,165.0,225.85,181.5
2018,3,9,8,0,322.0,97.0,2.5,10.6,191.0,251.65,206.63
2018,3,9,8,15,286.0,124.0,2.55,11.15,219.0,274.85,227.63
2018,3,9,8,30,250.0,151.0,2.6,11.7,247.0,301.21,249.72
2018,3,9,8,45,250.5,172.5,2.65,12.2,279.0,339.07,280.46
2018,3,9,9,0,251.0,194.0,2.7,12.7,311.0,376.54,309.98
2018,3,9,9,15,303.5,205.0,2.6,13.2,359.5,438.36,358.77
2018,3,9,9,30,356.0,216.0,2.5,13.7,408.0,504.35,409.46
2018,3,9,9,45,255.0,236.0,2.4,14.25,378.5,462.88,373.4
2018,3,9,10,0,154.0,256.0,2.3,14.8,349.0,398.11,319.59
2018,3,9,10,15,147.0,277.0,2.25,15.1,369.5,421.08,336.32
2018,3,9,10,30,140.0,298.0,2.2,15.4,390.0,443.21,351.73
2018,3,9,10,45,282.0,289.5,2.1,15.75,483.0,585.44,460.97
2018,3,9,11,0,424.0,281.0,2.0,16.1,576.0,733.92,568.84
2018,3,9,11,15,388.0,301.0,2.05,16.25,576.0,714.89,552.68
2018,3,9,11,30,352.0,321.0,2.1,16.4,576.0,708.78,546.9
2018,3,9,11,45,354.0,325.5,2.2,16.55,584.5,720.42,555.28
2018,3,9,12,0,356.0,330.0,2.3,16.7,593.0,730.42,562.39
2018,3,9,12,15,374.5,324.0,2.25,16.7,601.0,743.47,571.75
2018,3,9,12,30,393.0,318.0,2.2,16.7,609.0,754.76,579.86
2018,3,9,12,45,422.0,302.0,2.2,16.75,612.0,779.93,598.13
2018,3,9,13,0,451.0,286.0,2.2,16.8,615.0,786.67,603.73
2018,3,9,13,15,505.0,261.0,2.2,16.75,622.5,805.06,618.68
2018,3,9,13,30,559.0,236.0,2.2,16.7,630.0,819.06,630.47
2018,3,9,13,45,664.5,187.5,2.2,16.65,641.0,857.65,659.87
2018,3,9,14,0,770.0,139.0,2.2,16.6,652.0,880.82,676.59
2018,3,9,14,15,762.0,134.0,2.15,16.45,622.5,843.53,651.43
2018,3,9,14,30,754.0,129.0,2.1,16.3,593.0,803.79,624.99
2018,3,9,14,45,670.5,144.5,2.05,16.2,539.0,723.8,569.26
2018,3,9,15,0,587.0,160.0,2.0,16.1,485.0,646.45,512.49
2018,3,9,15,15,518.0,163.0,2.0,16.1,434.0,566.28,452.82
2018,3,9,15,30,449.0,166.0,2.0,16.1,383.0,496.51,399.45
2018,3,9,15,45,387.0,158.5,1.8,15.55,332.5,425.19,344.04
2018,3,9,16,0,325.0,151.0,1.6,15.0,282.0,349.8,284.34
2018,3,9,16,15,332.0,129.5,1.5,14.4,248.0,311.45,253.57
2018,3,9,16,30,339.0,108.0,1.4,13.8,214.0,279.76,226.63
2018,3,9,16,45,319.0,91.0,1.35,13.15,177.0,232.0,185.67
2018,3,9,17,0,299.0,74.0,1.3,12.5,140.0,186.31,145.3
2018,3,9,17,15,247.0,58.0,1.3,12.15,103.0,135.25,100.55
2018,3,9,17,30,195.0,42.0,1.3,11.8,66.0,90.76,61.64
2018,3,9,17,45,125.5,27.0,1.35,11.4,39.5,49.59,21.04
2018,3,9,18,0,56.0,12.0,1.4,11.0,13.0,15.41,0.0
2018,3,9,18,15,28.0,6.0,1.4,10.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.35,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.6,1.0,1.19,0.0
2018,3,10,6,45,2.5,3.0,0.9,8.85,3.0,2.97,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.1,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.8,9.4,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.7,8.0,7.02,0.46
2018,3,10,7,45,0.0,10.0,0.8,9.95,10.0,8.78,2.04
2018,3,10,8,0,0.0,12.0,0.8,10.2,12.0,10.54,3.6
2018,3,10,8,15,0.0,22.5,0.7,10.4,22.5,19.8,11.69
2018,3,10,8,30,0.0,33.0,0.6,10.6,33.0,29.08,19.72
2018,3,10,8,45,0.0,47.0,0.5,10.8,47.0,41.48,30.34
2018,3,10,9,0,0.0,61.0,0.4,11.0,61.0,53.91,40.85
2018,3,10,9,15,0.0,68.5,0.45,11.3,68.5,60.58,46.32
2018,3,10,9,30,0.0,76.0,0.5,11.6,76.0,67.27,51.75
2018,3,10,9,45,0.0,97.5,0.55,11.9,97.5,86.64,67.76
2018,3,10,10,0,0.0,119.0,0.6,12.2,119.0,106.62,84.04
2018,3,10,10,15,0.5,125.0,0.65,12.4,125.5,112.62,88.71
2018,3,10,10,30,1.0,131.0,0.7,12.6,132.0,118.68,93.47
2018,3,10,10,45,0.5,123.0,0.75,12.8,123.5,110.71,86.71
2018,3,10,11,0,0.0,115.0,0.8,13.0,115.0,102.79,80.05
2018,3,10,11,15,3.0,149.5,0.8,13.1,151.5,138.08,108.86
2018,3,10,11,30,6.0,184.0,0.8,13.2,188.0,174.09,137.73
2018,3,10,11,45,3.5,166.0,0.85,13.25,168.5,154.34,121.55
2018,3,10,12,0,1.0,148.0,0.9,13.3,149.0,134.73,105.65
2018,3,10,12,15,3.0,167.5,0.85,13.35,170.0,155.29,122.33
2018,3,10,12,30,5.0,187.0,0.8,13.4,191.0,176.05,138.92
2018,3,10,12,45,5.0,186.5,0.8,13.45,190.5,175.56,138.45
2018,3,10,13,0,5.0,186.0,0.8,13.5,190.0,175.05,138.09
2018,3,10,13,15,4.0,177.0,0.75,13.5,180.0,165.35,130.34
2018,3,10,13,30,3.0,168.0,0.7,13.5,170.0,155.71,122.68
2018,3,10,13,45,4.0,176.5,0.65,13.5,179.0,164.84,130.2
2018,3,10,14,0,5.0,185.0,0.6,13.5,188.0,174.03,137.7
2018,3,10,14,15,4.0,174.5,0.55,13.4,177.0,162.96,128.95
2018,3,10,14,30,3.0,164.0,0.5,13.3,166.0,151.99,120.36
2018,3,10,14,45,4.5,165.0,0.5,13.25,167.5,154.32,122.64
2018,3,10,15,0,6.0,166.0,0.5,13.2,169.0,156.62,124.86
2018,3,10,15,15,11.5,169.5,0.5,13.2,175.0,164.28,131.55
2018,3,10,15,30,17.0,173.0,0.5,13.2,181.0,171.66,137.98
2018,3,10,15,45,21.0,161.5,0.45,12.95,170.5,162.64,131.08
2018,3,10,16,0,25.0,150.0,0.4,12.7,160.0,153.27,123.82
2018,3,10,16,15,30.5,129.0,0.45,12.35,139.5,140.45,113.68
2018,3,10,16,30,36.0,108.0,0.5,12.0,119.0,120.14,96.92
2018,3,10,16,45,18.0,76.0,0.6,11.7,81.5,78.65,61.88
2018,3,10,17,0,0.0,44.0,0.7,11.4,44.0,38.82,27.92
2018,3,10,17,15,0.0,33.5,0.75,11.15,33.5,29.53,19.7
2018,3,10,17,30,0.0,23.0,0.8,10.9,23.0,20.25,11.32
2018,3,10,17,45,1.0,14.0,0.85,10.65,14.0,12.46,2.63
2018,3,10,18,0,2.0,5.0,0.9,10.4,5.0,4.71,0.0
2018,3,10,18,15,1.0,2.5,0.9,10.3,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.75,6.55,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.8,7.0,11.0,14.09,0.0
2018,3,11,6,45,245.0,22.0,0.8,7.5,44.5,54.32,7.2
2018,3,11,7,0,402.0,34.0,0.8,8.0,78.0,116.07,73.08
2018,3,11,7,15,499.0,42.0,0.75,8.5,126.0,176.22,125.9
2018,3,11,7,30,596.0,50.0,0.7,9.0,174.0,248.25,189.14
2018,3,11,7,45,655.0,55.5,0.65,9.5,225.5,313.95,247.61
2018,3,11,8,0,714.0,61.0,0.6,10.0,277.0,386.71,309.87
2018,3,11,8,15,752.5,65.0,0.5,10.65,328.5,453.37,364.38
2018,3,11,8,30,791.0,69.0,0.4,11.3,380.0,522.77,418.12
2018,3,11,8,45,818.0,72.0,0.35,12.0,428.5,586.43,465.26
2018,3,11,9,0,845.0,75.0,0.3,12.7,477.0,650.75,510.65
2018,3,11,9,15,866.0,77.0,0.35,13.3,521.5,704.95,547.84
2018,3,11,9,30,887.0,79.0,0.4,13.9,566.0,762.85,585.34
2018,3,11,9,45,902.5,80.5,0.5,14.55,605.5,814.78,618.7
2018,3,11,10,0,918.0,82.0,0.6,15.2,645.0,864.87,650.43
2018,3,11,10,15,913.5,88.0,0.75,15.7,672.0,900.69,673.74
2018,3,11,10,30,909.0,94.0,0.9,16.2,699.0,932.75,694.67
2018,3,11,10,45,876.5,111.5,1.1,16.75,712.0,957.28,711.43
2018,3,11,11,0,844.0,129.0,1.3,17.3,725.0,967.92,719.1
2018,3,11,11,15,890.0,114.5,1.45,17.6,756.0,1003.2,742.8
2018,3,11,11,30,936.0,100.0,1.6,17.9,787.0,1046.26,771.12
2018,3,11,11,45,935.0,101.5,1.7,18.25,795.0,1057.81,778.11
2018,3,11,12,0,934.0,103.0,1.8,18.6,803.0,1065.31,783.01
2018,3,11,12,15,947.5,98.0,1.9,18.75,808.5,1075.94,790.67
2018,3,11,12,30,961.0,93.0,2.0,18.9,814.0,1082.43,795.76
2018,3,11,12,45,957.5,93.5,2.05,19.05,806.0,1074.02,790.75
2018,3,11,13,0,954.0,94.0,2.1,19.2,798.0,1061.53,783.4
2018,3,11,13,15,941.0,97.0,2.1,19.2,779.5,1038.66,769.24
2018,3,11,13,30,928.0,100.0,2.1,19.2,761.0,1012.23,752.92
2018,3,11,13,45,929.0,96.0,2.05,19.25,740.0,987.58,737.08
2018,3,11,14,0,930.0,92.0,2.0,19.3,719.0,959.12,718.74
2018,3,11,14,15,890.5,98.5,1.9,19.3,677.5,903.37,681.67
2018,3,11,14,30,851.0,105.0,1.8,19.3,636.0,854.24,649.06
2018,3,11,14,45,812.0,107.0,1.7,19.25,590.0,791.83,606.98
2018,3,11,15,0,773.0,109.0,1.6,19.2,544.0,729.42,564.41
2018,3,11,15,15,765.5,99.0,1.6,19.2,502.5,677.32,529.25
2018,3,11,15,30,758.0,89.0,1.6,19.2,461.0,623.48,490.54
2018,3,11,15,45,715.0,88.5,1.25,18.9,412.0,558.25,439.96
2018,3,11,16,0,672.0,88.0,0.9,18.6,363.0,493.63,388.78
2018,3,11,16,15,669.0,78.0,0.85,18.15,322.5,441.93,348.33
2018,3,11,16,30,666.0,68.0,0.8,17.7,282.0,389.17,305.04
2018,3,11,16,45,614.0,62.0,0.7,17.2,232.5,320.57,247.76
2018,3,11,17,0,562.0,56.0,0.6,16.7,183.0,257.2,193.15
2018,3,11,17,15,489.5,47.5,0.65,16.3,137.5,191.33,136.5
2018,3,11,17,30,417.0,39.0,0.7,15.9,92.0,134.14,87.09
2018,3,11,17,45,268.5,26.5,0.7,15.5,55.0,70.38,32.78
2018,3,11,18,0,120.0,14.0,0.7,15.1,18.0,22.12,0.0
2018,3,11,18,15,60.0,7.0,0.7,14.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.15,9.65,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.2,10.2,11.0,12.79,0.0
2018,3,12,6,45,186.0,24.5,1.25,10.75,42.5,49.55,12.84
2018,3,12,7,0,308.0,39.0,1.3,11.3,74.0,103.78,66.76
2018,3,12,7,15,421.5,47.5,1.4,11.85,122.0,162.99,116.8
2018,3,12,7,30,535.0,56.0,1.5,12.4,170.0,236.15,179.76
2018,3,12,7,45,604.0,60.5,1.6,12.95,221.5,301.95,237.97
2018,3,12,8,0,673.0,65.0,1.7,13.5,273.0,375.06,300.96
2018,3,12,8,15,714.0,69.0,1.85,14.35,323.5,439.69,355.4
2018,3,12,8,30,755.0,73.0,2.0,15.2,374.0,508.41,411.06
2018,3,12,8,45,784.5,76.0,2.15,16.1,422.0,571.74,460.52
2018,3,12,9,0,814.0,79.0,2.3,17.0,470.0,636.04,508.99
2018,3,12,9,15,824.0,84.0,2.4,17.55,510.5,689.48,547.84
2018,3,12,9,30,834.0,89.0,2.5,18.1,551.0,741.34,583.16
2018,3,12,9,45,857.5,88.0,2.65,18.7,591.0,788.74,614.91
2018,3,12,10,0,881.0,87.0,2.8,19.3,631.0,840.87,649.58
2018,3,12,10,15,860.5,100.0,2.85,19.6,653.5,877.18,672.81
2018,3,12,10,30,840.0,113.0,2.9,19.9,676.0,901.76,687.94
2018,3,12,10,45,877.0,102.5,3.0,20.2,709.0,939.14,712.28
2018,3,12,11,0,914.0,92.0,3.1,20.5,742.0,983.45,741.07
2018,3,12,11,15,890.0,105.0,3.1,20.7,750.0,993.21,745.93
2018,3,12,11,30,866.0,118.0,3.1,20.9,758.0,1008.82,755.14
2018,3,12,11,45,897.0,106.0,3.15,21.05,775.5,1025.6,765.74
2018,3,12,12,0,928.0,94.0,3.2,21.2,793.0,1049.5,781.15
2018,3,12,12,15,758.0,139.5,3.2,21.25,711.0,943.52,709.73
2018,3,12,12,30,588.0,185.0,3.2,21.3,629.0,829.14,631.86
2018,3,12,12,45,299.5,193.0,3.2,21.4,419.0,536.56,417.82
2018,3,12,13,0,11.0,201.0,3.2,21.5,209.0,195.37,150.28
2018,3,12,13,15,8.0,178.5,3.2,21.4,184.5,170.56,131.5
2018,3,12,13,30,5.0,156.0,3.2,21.3,160.0,146.05,112.22
2018,3,12,13,45,26.0,216.0,3.2,21.2,234.0,235.82,183.95
2018,3,12,14,0,47.0,276.0,3.2,21.1,308.0,318.7,248.83
2018,3,12,14,15,28.5,238.5,3.2,20.95,257.5,260.64,203.57
2018,3,12,14,30,10.0,201.0,3.2,20.8,207.0,193.87,151.11
2018,3,12,14,45,8.0,171.5,3.2,20.7,176.0,163.24,127.21
2018,3,12,15,0,6.0,142.0,3.2,20.6,145.0,133.14,103.38
2018,3,12,15,15,18.0,145.5,3.2,20.6,154.5,145.18,113.76
2018,3,12,15,30,30.0,149.0,3.2,20.6,164.0,163.16,128.82
2018,3,12,15,45,26.5,137.5,3.05,19.95,149.5,148.04,117.01
2018,3,12,16,0,23.0,126.0,2.9,19.3,135.0,133.34,105.43
2018,3,12,16,15,52.5,103.0,2.6,18.65,121.0,124.2,98.55
2018,3,12,16,30,82.0,80.0,2.3,18.0,107.0,117.37,92.89
2018,3,12,16,45,112.0,79.5,2.05,17.35,109.5,123.97,97.52
2018,3,12,17,0,142.0,79.0,1.8,16.7,112.0,131.91,102.17
2018,3,12,17,15,160.5,62.5,1.9,16.3,91.0,110.34,81.57
2018,3,12,17,30,179.0,46.0,2.0,15.9,70.0,86.46,58.36
2018,3,12,17,45,110.5,29.5,2.05,15.45,42.0,47.46,23.98
2018,3,12,18,0,42.0,13.0,2.1,15.0,14.0,15.07,0.0
2018,3,12,18,15,21.0,6.5,2.25,14.85,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,12.75,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,12.8,3.0,3.49,0.0
2018,3,13,6,45,6.5,4.5,2.6,12.85,4.5,5.04,0.0
2018,3,13,7,0,0.0,6.0,2.6,12.9,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.65,12.9,7.5,6.58,0.0
2018,3,13,7,30,0.0,9.0,2.7,12.9,9.0,7.9,1.15
2018,3,13,7,45,0.0,14.0,2.8,12.85,14.0,12.3,4.99
2018,3,13,8,0,0.0,19.0,2.9,12.8,19.0,16.71,8.82
2018,3,13,8,15,0.0,19.5,3.0,12.65,19.5,17.16,9.2
2018,3,13,8,30,0.0,20.0,3.1,12.5,20.0,17.61,9.56
2018,3,13,8,45,0.0,22.5,3.25,12.35,22.5,19.82,11.43
2018,3,13,9,0,0.0,25.0,3.4,12.2,25.0,22.04,13.29
2018,3,13,9,15,0.0,33.0,3.5,12.25,33.0,29.12,19.29
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,36.22,25.25
2018,3,13,9,45,0.0,55.5,3.7,12.35,55.5,49.09,36.07
2018,3,13,10,0,0.0,70.0,3.8,12.4,70.0,61.99,46.82
2018,3,13,10,15,0.5,96.5,3.95,12.6,97.0,86.11,66.88
2018,3,13,10,30,1.0,123.0,4.1,12.8,124.0,111.1,87.47
2018,3,13,10,45,5.5,158.5,4.2,13.0,162.5,148.75,118.46
2018,3,13,11,0,10.0,194.0,4.3,13.2,201.0,187.24,149.79
2018,3,13,11,15,125.0,264.5,4.35,13.4,357.0,400.82,324.42
2018,3,13,11,30,240.0,335.0,4.4,13.6,513.0,612.74,488.94
2018,3,13,11,45,317.0,320.5,4.5,13.8,559.0,676.68,538.2
2018,3,13,12,0,394.0,306.0,4.6,14.0,605.0,740.47,587.48
2018,3,13,12,15,267.5,320.0,4.6,14.1,523.0,629.72,500.64
2018,3,13,12,30,141.0,334.0,4.6,14.2,441.0,499.02,397.63
2018,3,13,12,45,104.5,313.0,4.65,14.35,392.0,438.07,349.98
2018,3,13,13,0,68.0,292.0,4.7,14.5,343.0,359.87,288.02
2018,3,13,13,15,71.5,289.5,4.65,14.55,342.0,359.63,288.26
2018,3,13,13,30,75.0,287.0,4.6,14.6,341.0,359.03,288.04
2018,3,13,13,45,137.0,297.0,4.6,14.6,392.0,442.77,355.9
2018,3,13,14,0,199.0,307.0,4.6,14.6,443.0,506.24,406.96
2018,3,13,14,15,206.5,286.0,4.55,14.55,421.5,483.14,389.74
2018,3,13,14,30,214.0,265.0,4.5,14.5,400.0,458.92,371.86
2018,3,13,14,45,207.0,248.0,4.45,14.5,372.5,426.24,346.66
2018,3,13,15,0,200.0,231.0,4.4,14.5,345.0,393.54,321.21
2018,3,13,15,15,246.0,216.0,4.4,14.5,345.5,413.0,338.05
2018,3,13,15,30,292.0,201.0,4.4,14.5,346.0,414.87,340.53
2018,3,13,15,45,267.5,184.0,4.1,14.1,307.0,365.56,300.73
2018,3,13,16,0,243.0,167.0,3.8,13.7,268.0,318.24,262.21
2018,3,13,16,15,230.5,146.5,3.35,13.2,232.5,275.56,226.89
2018,3,13,16,30,218.0,126.0,2.9,12.7,197.0,234.0,191.7
2018,3,13,16,45,238.5,104.5,2.45,12.15,170.0,205.63,166.35
2018,3,13,17,0,259.0,83.0,2.0,11.6,143.0,174.59,137.43
2018,3,13,17,15,216.0,65.5,1.8,11.0,107.0,128.02,96.36
2018,3,13,17,30,173.0,48.0,1.6,10.4,71.0,86.89,60.33
2018,3,13,17,45,115.5,31.5,1.45,9.8,44.0,50.22,27.35
2018,3,13,18,0,58.0,15.0,1.3,9.2,17.0,18.07,0.0
2018,3,13,18,15,29.0,7.5,1.2,9.1,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,6,15,1.0,1.5,1.3,6.6,1.5,0.0,0.0
2018,3,14,6,30,2.0,3.0,1.5,7.3,3.0,2.85,0.0
2018,3,14,6,45,1.0,4.5,1.65,8.05,4.5,4.07,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.8,6.0,5.26,0.0
2018,3,14,7,15,0.0,8.0,1.95,9.05,8.0,7.02,0.42
2018,3,14,7,30,0.0,10.0,2.1,9.3,10.0,8.78,2.02
2018,3,14,7,45,0.0,16.0,2.25,9.6,16.0,14.06,6.67
2018,3,14,8,0,0.0,22.0,2.4,9.9,22.0,19.36,11.29
2018,3,14,8,15,1.0,55.0,2.5,10.0,55.5,49.06,37.08
2018,3,14,8,30,2.0,88.0,2.6,10.1,89.0,79.49,63.15
2018,3,14,8,45,13.0,130.0,2.7,10.15,136.5,125.92,102.62
2018,3,14,9,0,24.0,172.0,2.8,10.2,184.0,174.45,143.23
2018,3,14,9,15,14.5,166.5,2.9,10.2,174.0,162.83,132.89
2018,3,14,9,30,5.0,161.0,3.0,10.2,164.0,150.55,122.07
2018,3,14,9,45,2.5,142.5,3.1,10.2,144.0,130.75,105.22
2018,3,14,10,0,0.0,124.0,3.2,10.2,124.0,111.18,88.58
2018,3,14,10,15,0.0,111.0,3.25,10.2,111.0,99.04,78.26
2018,3,14,10,30,0.0,98.0,3.3,10.2,98.0,87.06,68.1
2018,3,14,10,45,0.0,86.0,3.4,10.25,86.0,76.3,58.96
2018,3,14,11,0,0.0,74.0,3.5,10.3,74.0,65.63,49.92
2018,3,14,11,15,127.5,178.0,3.45,10.35,273.5,323.34,266.72
2018,3,14,11,30,255.0,282.0,3.4,10.4,473.0,568.0,459.79
2018,3,14,11,45,353.5,290.5,3.4,10.4,558.5,679.32,544.83
2018,3,14,12,0,452.0,299.0,3.4,10.4,644.0,808.22,640.68
2018,3,14,12,15,330.5,319.0,3.35,10.5,571.5,691.79,550.64
2018,3,14,12,30,209.0,339.0,3.3,10.6,499.0,572.64,458.06
2018,3,14,12,45,141.0,340.5,3.25,10.65,448.0,504.8,404.55
2018,3,14,13,0,73.0,342.0,3.2,10.7,397.0,419.52,336.54
2018,3,14,13,15,172.0,320.0,3.2,10.75,446.0,508.28,409.51
