Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,30,866.0,118.0,4.8,17.6,821.0,802.32,628.87
2018,5,23,14,45,820.0,128.5,4.8,17.4,770.0,749.17,591.37
2018,5,23,15,0,774.0,139.0,4.8,17.2,719.0,691.81,548.76
2018,5,23,15,15,720.0,148.0,4.8,17.2,664.0,629.84,501.13
2018,5,23,15,30,666.0,157.0,4.8,17.2,609.0,569.38,453.83
2018,5,23,15,45,627.5,154.0,4.8,16.55,556.5,509.45,407.39
2018,5,23,16,0,589.0,151.0,4.8,15.9,504.0,451.86,361.57
2018,5,23,16,15,526.0,151.0,4.75,15.4,446.5,385.37,307.45
2018,5,23,16,30,463.0,151.0,4.7,14.9,389.0,327.94,259.8
2018,5,23,16,45,590.0,115.5,4.65,14.45,386.0,313.05,242.6
2018,5,23,17,0,717.0,80.0,4.6,14.0,383.0,281.75,209.07
2018,5,23,17,15,687.5,74.0,4.5,13.5,333.5,222.11,155.62
2018,5,23,17,30,658.0,68.0,4.4,13.0,284.0,167.57,107.89
2018,5,23,17,45,604.0,62.5,4.3,12.45,234.5,114.11,66.32
2018,5,23,18,0,550.0,57.0,4.2,11.9,185.0,67.03,38.19
2018,5,23,18,15,468.0,49.0,4.0,11.5,139.5,38.25,28.57
2018,5,23,18,30,386.0,41.0,3.8,11.1,94.0,32.99,23.35
2018,5,23,18,45,260.0,29.5,3.6,10.65,59.0,24.2,13.84
2018,5,23,19,0,134.0,18.0,3.4,10.2,24.0,14.26,0.0
2018,5,23,19,15,67.0,9.0,3.3,10.05,12.0,8.19,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,1.75,8.4,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,1.8,8.6,4.0,3.64,0.0
2018,5,24,5,15,3.0,8.5,2.05,9.05,8.5,7.61,0.0
2018,5,24,5,30,0.0,13.0,2.3,9.5,13.0,11.42,4.18
2018,5,24,5,45,0.0,20.5,2.55,10.0,20.5,18.03,10.46
2018,5,24,6,0,0.0,28.0,2.8,10.5,28.0,24.65,16.63
2018,5,24,6,15,1.0,40.5,2.75,10.9,41.0,35.77,25.4
2018,5,24,6,30,2.0,53.0,2.7,11.3,54.0,47.04,35.1
2018,5,24,6,45,8.0,79.0,2.7,11.65,82.5,71.02,55.35
2018,5,24,7,0,14.0,105.0,2.7,12.0,111.0,95.56,75.85
2018,5,24,7,15,11.5,113.5,2.7,12.45,118.5,103.39,82.25
2018,5,24,7,30,9.0,122.0,2.7,12.9,126.0,110.88,88.25
2018,5,24,7,45,4.5,125.0,2.65,13.35,127.0,112.39,89.14
2018,5,24,8,0,0.0,128.0,2.6,13.8,128.0,113.34,89.49
2018,5,24,8,15,0.5,141.5,2.65,14.25,142.0,125.74,99.27
2018,5,24,8,30,1.0,155.0,2.7,14.7,156.0,138.26,109.03
2018,5,24,8,45,4.5,180.0,2.75,15.15,183.5,163.08,128.73
2018,5,24,9,0,8.0,205.0,2.8,15.6,211.0,188.38,148.56
2018,5,24,9,15,20.5,257.5,2.85,16.05,273.5,245.57,193.6
2018,5,24,9,30,33.0,310.0,2.9,16.5,336.0,311.38,244.38
2018,5,24,9,45,53.5,350.5,2.95,16.9,395.0,368.26,287.62
2018,5,24,10,0,74.0,391.0,3.0,17.3,454.0,426.85,331.45
2018,5,24,10,15,89.5,412.0,3.1,17.65,490.5,463.77,358.55
2018,5,24,10,30,105.0,433.0,3.2,18.0,527.0,501.33,385.97
2018,5,24,10,45,139.0,446.0,3.3,18.35,573.0,559.04,428.41
2018,5,24,11,0,173.0,459.0,3.4,18.7,619.0,607.37,463.5
2018,5,24,11,15,232.0,435.5,3.5,18.85,653.5,654.87,499.14
2018,5,24,11,30,291.0,412.0,3.6,19.0,688.0,692.02,527.28
2018,5,24,11,45,333.0,399.5,3.7,19.2,717.0,723.03,550.23
2018,5,24,12,0,375.0,387.0,3.8,19.4,746.0,752.74,572.2
2018,5,24,12,15,345.0,391.5,3.95,19.4,721.0,727.79,554.13
2018,5,24,12,30,315.0,396.0,4.1,19.4,696.0,701.26,535.12
2018,5,24,12,45,192.5,379.0,4.2,19.45,561.5,553.46,425.61
2018,5,24,13,0,70.0,362.0,4.3,19.5,427.0,407.01,313.85
2018,5,24,13,15,214.5,375.5,4.45,19.15,570.5,573.11,443.38
2018,5,24,13,30,359.0,389.0,4.6,18.8,714.0,710.78,547.79
2018,5,24,13,45,384.0,375.0,4.8,18.5,714.5,708.63,548.05
2018,5,24,14,0,409.0,361.0,5.0,18.2,715.0,711.78,552.67
2018,5,24,14,15,361.5,363.0,5.1,17.65,667.5,651.62,509.32
2018,5,24,14,30,314.0,365.0,5.2,17.1,620.0,601.24,472.58
2018,5,24,14,45,239.5,356.5,5.3,16.6,546.0,523.06,413.54
2018,5,24,15,0,165.0,348.0,5.4,16.1,472.0,443.19,352.15
2018,5,24,15,15,115.5,319.5,5.4,16.1,404.0,374.59,298.39
2018,5,24,15,30,66.0,291.0,5.4,16.1,336.0,305.05,243.25
2018,5,24,15,45,75.5,272.0,5.4,15.0,320.0,288.36,231.53
2018,5,24,16,0,85.0,253.0,5.4,13.9,304.0,270.63,218.52
2018,5,24,16,15,159.0,231.0,5.3,13.55,316.5,281.89,227.93
2018,5,24,16,30,233.0,209.0,5.2,13.2,329.0,283.51,228.19
2018,5,24,16,45,276.0,180.0,5.05,12.9,307.5,256.66,204.22
2018,5,24,17,0,319.0,151.0,4.9,12.6,286.0,224.87,174.94
2018,5,24,17,15,370.5,126.0,4.75,12.35,263.0,194.14,145.15
2018,5,24,17,30,422.0,101.0,4.6,12.1,240.0,155.68,108.73
2018,5,24,17,45,398.0,90.0,4.45,11.9,203.5,114.75,75.83
2018,5,24,18,0,374.0,79.0,4.3,11.7,167.0,76.58,50.73
2018,5,24,18,15,295.0,66.0,4.1,11.5,125.0,49.95,39.0
2018,5,24,18,30,216.0,53.0,3.9,11.3,83.0,40.77,30.18
2018,5,24,18,45,133.0,36.5,3.7,11.1,52.5,29.08,17.99
2018,5,24,19,0,50.0,20.0,3.5,10.9,22.0,16.21,0.0
2018,5,24,19,15,25.0,10.0,3.35,10.85,11.0,9.1,0.0
2018,5,24,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.4,9.7,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.5,9.8,6.0,5.46,0.0
2018,5,25,5,15,1.0,16.5,1.7,10.1,16.5,14.54,1.64
2018,5,25,5,30,0.0,27.0,1.9,10.4,27.0,23.81,14.83
2018,5,25,5,45,4.5,43.0,2.15,10.65,44.0,37.35,27.61
2018,5,25,6,0,9.0,59.0,2.4,10.9,61.0,50.76,40.05
2018,5,25,6,15,18.5,80.0,2.45,11.2,85.0,68.87,53.25
2018,5,25,6,30,28.0,101.0,2.5,11.5,109.0,89.61,70.41
2018,5,25,6,45,21.0,96.0,2.55,11.8,103.0,87.66,68.93
2018,5,25,7,0,14.0,91.0,2.6,12.1,97.0,83.59,65.63
2018,5,25,7,15,7.0,81.5,2.6,12.5,84.5,74.25,57.72
2018,5,25,7,30,0.0,72.0,2.6,12.9,72.0,63.69,48.67
2018,5,25,7,45,6.5,119.0,2.6,13.35,122.5,107.96,85.5
2018,5,25,8,0,13.0,166.0,2.6,13.8,173.0,153.06,122.27
2018,5,25,8,15,21.0,199.5,2.6,14.2,212.5,188.07,150.25
2018,5,25,8,30,29.0,233.0,2.6,14.6,252.0,227.75,181.59
2018,5,25,8,45,52.0,249.0,2.65,15.0,286.0,259.29,206.38
2018,5,25,9,0,75.0,265.0,2.7,15.4,320.0,292.96,232.69
2018,5,25,9,15,44.5,247.5,2.7,15.7,280.5,258.92,204.67
2018,5,25,9,30,14.0,230.0,2.7,16.0,241.0,216.73,170.17
2018,5,25,9,45,9.0,191.5,2.75,16.3,198.5,178.56,139.5
2018,5,25,10,0,4.0,153.0,2.8,16.6,156.0,140.04,108.37
2018,5,25,10,15,11.5,195.5,2.85,16.7,205.5,185.27,144.52
2018,5,25,10,30,19.0,238.0,2.9,16.8,255.0,237.91,185.86
2018,5,25,10,45,18.0,250.0,2.95,16.9,266.5,249.27,194.31
2018,5,25,11,0,17.0,262.0,3.0,17.0,278.0,252.6,196.62
2018,5,25,11,15,10.0,202.5,3.05,17.1,212.0,191.79,148.73
2018,5,25,11,30,3.0,143.0,3.1,17.2,146.0,131.13,100.46
2018,5,25,11,45,7.0,183.5,3.2,17.35,190.5,171.9,132.97
2018,5,25,12,0,11.0,224.0,3.3,17.5,235.0,212.9,165.19
2018,5,25,12,15,27.0,311.0,3.4,17.55,337.0,318.81,247.59
2018,5,25,12,30,43.0,398.0,3.5,17.6,439.0,418.21,322.95
2018,5,25,12,45,36.5,365.0,3.6,17.65,399.5,379.17,293.21
2018,5,25,13,0,30.0,332.0,3.7,17.7,360.0,340.24,263.8
2018,5,25,13,15,60.5,376.5,3.75,17.65,432.0,410.24,318.29
2018,5,25,13,30,91.0,421.0,3.8,17.6,504.0,478.83,370.59
2018,5,25,13,45,86.5,407.5,3.85,17.5,484.5,458.62,355.61
2018,5,25,14,0,82.0,394.0,3.9,17.4,465.0,438.32,340.86
2018,5,25,14,15,68.0,360.0,3.95,17.25,417.5,390.7,305.14
2018,5,25,14,30,54.0,326.0,4.0,17.1,370.0,344.09,269.82
2018,5,25,14,45,84.5,332.0,4.05,17.0,397.5,369.32,290.71
2018,5,25,15,0,115.0,338.0,4.1,16.9,425.0,398.42,314.15
2018,5,25,15,15,116.0,314.0,4.1,16.9,397.5,369.62,292.27
2018,5,25,15,30,117.0,290.0,4.1,16.9,370.0,340.59,270.14
2018,5,25,15,45,185.5,262.5,4.05,16.5,379.0,346.23,276.0
2018,5,25,16,0,254.0,235.0,4.0,16.1,388.0,348.55,278.28
2018,5,25,16,15,336.0,203.5,3.9,15.8,388.0,341.46,271.91
2018,5,25,16,30,418.0,172.0,3.8,15.5,388.0,328.3,259.14
2018,5,25,16,45,528.5,135.5,3.75,15.25,379.5,307.07,237.47
2018,5,25,17,0,639.0,99.0,3.7,15.0,371.0,274.72,204.26
2018,5,25,17,15,614.5,90.0,3.6,14.65,324.0,220.21,155.84
2018,5,25,17,30,590.0,81.0,3.5,14.3,277.0,168.17,110.69
2018,5,25,17,45,540.5,73.0,3.35,13.95,229.0,117.07,71.03
2018,5,25,18,0,491.0,65.0,3.2,13.6,181.0,71.93,43.33
2018,5,25,18,15,411.5,55.5,3.05,13.3,137.0,43.61,33.13
2018,5,25,18,30,332.0,46.0,2.9,13.0,93.0,35.57,25.48
2018,5,25,18,45,223.0,33.5,2.7,12.65,60.0,26.21,15.76
2018,5,25,19,0,114.0,21.0,2.5,12.3,27.0,16.63,0.0
2018,5,25,19,15,57.0,10.5,2.4,12.05,13.5,9.55,0.0
2018,5,25,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.0,1.5,10.65,2.0,0.0,0.0
2018,5,26,5,0,6.0,4.0,1.6,10.7,4.0,3.64,0.0
2018,5,26,5,15,3.0,8.5,1.75,10.95,8.5,7.61,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.2,13.0,11.42,4.17
2018,5,26,5,45,0.0,20.5,2.05,11.45,20.5,18.03,10.4
2018,5,26,6,0,0.0,28.0,2.2,11.7,28.0,24.65,16.55
2018,5,26,6,15,0.0,38.5,2.15,12.05,38.5,33.93,23.74
2018,5,26,6,30,0.0,49.0,2.1,12.4,49.0,43.24,31.76
2018,5,26,6,45,1.0,76.5,2.1,12.75,77.0,67.58,52.48
2018,5,26,7,0,2.0,104.0,2.1,13.1,105.0,91.71,72.67
2018,5,26,7,15,6.0,130.0,2.0,13.4,133.0,115.84,92.46
2018,5,26,7,30,10.0,156.0,1.9,13.7,161.0,140.68,112.57
2018,5,26,7,45,5.5,136.5,1.85,14.0,139.5,122.87,97.44
2018,5,26,8,0,1.0,117.0,1.8,14.3,118.0,104.09,81.58
2018,5,26,8,15,0.5,112.0,1.75,14.65,112.5,99.56,77.51
2018,5,26,8,30,0.0,107.0,1.7,15.0,107.0,94.93,73.36
2018,5,26,8,45,0.0,122.0,1.65,15.3,122.0,108.37,84.06
2018,5,26,9,0,0.0,137.0,1.6,15.6,137.0,121.87,94.68
2018,5,26,9,15,0.5,138.0,1.6,16.0,138.5,123.23,95.41
2018,5,26,9,30,1.0,139.0,1.6,16.4,140.0,124.64,96.22
2018,5,26,9,45,3.0,152.5,1.55,16.8,155.0,138.53,107.06
2018,5,26,10,0,5.0,166.0,1.5,17.2,170.0,152.6,117.94
2018,5,26,10,15,9.0,210.0,1.55,17.55,218.0,196.28,152.07
2018,5,26,10,30,13.0,254.0,1.6,17.9,266.0,240.5,185.97
2018,5,26,10,45,15.5,277.5,1.65,18.3,292.0,264.92,204.19
2018,5,26,11,0,18.0,301.0,1.7,18.7,318.0,289.49,222.41
2018,5,26,11,15,17.5,299.0,1.8,19.0,315.5,287.65,220.65
2018,5,26,11,30,17.0,297.0,1.9,19.3,313.0,285.68,218.93
2018,5,26,11,45,16.5,292.0,2.0,19.55,307.5,280.81,215.08
2018,5,26,12,0,16.0,287.0,2.1,19.8,302.0,275.8,211.15
2018,5,26,12,15,59.5,314.0,2.2,19.95,370.5,352.93,270.95
2018,5,26,12,30,103.0,341.0,2.3,20.1,439.0,431.8,330.53
2018,5,26,12,45,421.5,270.5,2.45,20.3,666.0,686.23,523.21
2018,5,26,13,0,740.0,200.0,2.6,20.5,893.0,905.99,678.11
2018,5,26,13,15,817.0,164.0,2.75,20.6,916.5,929.77,693.43
2018,5,26,13,30,894.0,128.0,2.9,20.7,940.0,938.36,700.47
2018,5,26,13,45,887.5,127.5,3.0,20.8,915.5,910.52,682.77
2018,5,26,14,0,881.0,127.0,3.1,20.9,891.0,879.7,663.22
2018,5,26,14,15,873.0,125.5,3.2,20.85,860.5,843.89,640.42
2018,5,26,14,30,865.0,124.0,3.3,20.8,830.0,805.54,615.59
2018,5,26,14,45,853.5,123.0,3.4,20.75,793.5,762.72,587.25
2018,5,26,15,0,842.0,122.0,3.5,20.7,757.0,721.8,558.83
2018,5,26,15,15,828.5,119.5,3.5,20.7,715.0,672.07,522.18
2018,5,26,15,30,815.0,117.0,3.5,20.7,673.0,621.22,483.84
2018,5,26,15,45,794.5,114.5,3.65,20.35,626.0,565.55,441.83
2018,5,26,16,0,774.0,112.0,3.8,20.0,579.0,510.02,398.48
2018,5,26,16,15,751.0,108.5,3.85,19.6,531.0,452.83,352.3
2018,5,26,16,30,728.0,105.0,3.9,19.2,483.0,395.0,304.19
2018,5,26,16,45,697.5,100.0,3.95,18.8,432.0,335.83,253.81
2018,5,26,17,0,667.0,95.0,4.0,18.4,381.0,279.17,204.5
2018,5,26,17,15,625.0,89.5,4.05,17.8,330.0,222.26,155.39
2018,5,26,17,30,583.0,84.0,4.1,17.2,279.0,169.83,111.22
2018,5,26,17,45,525.0,76.5,4.15,16.55,230.0,118.72,72.35
2018,5,26,18,0,467.0,69.0,4.2,15.9,181.0,74.63,45.7
2018,5,26,18,15,382.0,59.5,4.2,15.2,137.0,45.21,34.29
2018,5,26,18,30,297.0,50.0,4.2,14.5,93.0,38.55,27.93
2018,5,26,18,45,191.0,36.0,4.2,13.8,59.5,28.11,17.38
2018,5,26,19,0,85.0,22.0,4.2,13.1,26.0,17.79,0.0
2018,5,26,19,15,42.5,11.0,4.2,12.8,13.0,10.01,0.0
2018,5,26,19,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.35,9.85,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.4,10.1,13.0,10.91,0.0
2018,5,27,5,15,155.0,26.0,1.6,10.7,41.5,20.48,6.05
2018,5,27,5,30,261.0,40.0,1.8,11.3,70.0,31.14,21.15
2018,5,27,5,45,352.0,50.0,1.95,11.9,111.0,38.4,28.42
2018,5,27,6,0,443.0,60.0,2.1,12.5,152.0,46.68,36.18
2018,5,27,6,15,512.5,66.5,2.0,13.25,201.0,86.28,50.69
2018,5,27,6,30,582.0,73.0,1.9,14.0,250.0,134.94,83.22
2018,5,27,6,45,629.5,78.0,1.85,14.8,301.5,186.4,124.54
2018,5,27,7,0,677.0,83.0,1.8,15.6,353.0,243.12,172.8
2018,5,27,7,15,678.0,94.0,1.85,16.3,395.5,296.04,220.03
2018,5,27,7,30,679.0,105.0,1.9,17.0,438.0,348.34,265.71
2018,5,27,7,45,733.0,101.0,2.0,17.75,495.0,409.68,316.45
2018,5,27,8,0,787.0,97.0,2.1,18.5,552.0,473.58,367.92
2018,5,27,8,15,804.5,100.0,2.15,19.1,598.5,528.98,411.66
2018,5,27,8,30,822.0,103.0,2.2,19.7,645.0,584.36,453.93
2018,5,27,8,45,842.5,103.0,2.3,20.25,690.0,636.44,492.89
2018,5,27,9,0,863.0,103.0,2.4,20.8,735.0,689.46,531.43
2018,5,27,9,15,873.5,104.5,2.45,21.35,773.0,736.04,563.69
2018,5,27,9,30,884.0,106.0,2.5,21.9,811.0,780.79,592.63
2018,5,27,9,45,893.0,107.0,2.55,22.4,844.0,821.8,618.72
2018,5,27,10,0,902.0,108.0,2.6,22.9,877.0,860.41,642.88
2018,5,27,10,15,907.5,109.0,2.6,23.35,903.0,893.4,662.78
2018,5,27,10,30,913.0,110.0,2.6,23.8,929.0,923.39,680.54
2018,5,27,10,45,917.0,110.5,2.65,24.25,948.0,948.38,695.32
2018,5,27,11,0,921.0,111.0,2.7,24.7,967.0,970.02,707.93
2018,5,27,11,15,923.5,111.5,2.75,25.0,979.5,986.8,717.82
2018,5,27,11,30,926.0,112.0,2.8,25.3,992.0,1000.01,725.5
2018,5,27,11,45,927.5,111.5,2.9,25.6,997.0,1007.68,730.15
2018,5,27,12,0,929.0,111.0,3.0,25.9,1002.0,1011.68,732.56
2018,5,27,12,15,928.5,111.0,3.05,26.1,999.5,1010.56,731.67
2018,5,27,12,30,928.0,111.0,3.1,26.3,997.0,1005.77,728.54
2018,5,27,12,45,926.0,110.5,3.2,26.5,987.0,995.39,722.32
2018,5,27,13,0,924.0,110.0,3.3,26.7,977.0,981.4,713.82
2018,5,27,13,15,921.0,109.0,3.35,26.8,960.0,962.44,702.06
2018,5,27,13,30,918.0,108.0,3.4,26.9,943.0,940.01,688.07
2018,5,27,13,45,913.5,107.0,3.45,27.0,919.0,912.92,670.97
2018,5,27,14,0,909.0,106.0,3.5,27.1,895.0,882.66,651.73
2018,5,27,14,15,902.5,104.0,3.5,27.05,864.5,846.78,628.7
2018,5,27,14,30,896.0,102.0,3.5,27.0,834.0,808.19,603.67
2018,5,27,14,45,887.5,100.0,3.55,26.95,798.0,765.59,575.87
2018,5,27,15,0,879.0,98.0,3.6,26.9,762.0,720.84,546.15
2018,5,27,15,15,867.5,96.0,3.6,26.9,721.0,672.18,510.98
2018,5,27,15,30,856.0,94.0,3.6,26.9,680.0,622.1,473.92
2018,5,27,15,45,841.0,91.5,3.55,26.55,634.5,568.4,433.67
2018,5,27,16,0,826.0,89.0,3.5,26.2,589.0,514.34,391.89
2018,5,27,16,15,806.5,86.0,3.45,25.75,540.5,456.72,346.24
2018,5,27,16,30,787.0,83.0,3.4,25.3,492.0,399.64,299.52
2018,5,27,16,45,760.5,79.5,3.4,24.9,442.0,340.5,249.94
2018,5,27,17,0,734.0,76.0,3.4,24.5,392.0,283.3,200.84
2018,5,27,17,15,697.5,72.0,3.4,23.7,341.0,225.59,151.71
2018,5,27,17,30,661.0,68.0,3.4,22.9,290.0,168.86,104.58
2018,5,27,17,45,608.5,62.5,3.4,22.1,240.5,115.5,64.59
2018,5,27,18,0,556.0,57.0,3.4,21.3,191.0,68.29,37.07
2018,5,27,18,15,477.5,49.5,3.45,20.3,145.5,38.37,27.66
2018,5,27,18,30,399.0,42.0,3.5,19.3,100.0,33.54,23.11
2018,5,27,18,45,280.0,31.5,3.55,18.25,65.0,25.72,15.24
2018,5,27,19,0,161.0,21.0,3.6,17.2,30.0,16.63,0.0
2018,5,27,19,15,80.5,10.5,3.6,16.6,15.0,9.55,0.0
2018,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.5,1.6,11.65,7.5,0.0,0.0
2018,5,28,5,0,98.0,13.0,1.7,11.9,15.0,11.82,0.0
2018,5,28,5,15,228.0,24.0,1.9,12.45,45.5,19.87,6.16
2018,5,28,5,30,358.0,35.0,2.1,13.0,76.0,28.41,18.69
2018,5,28,5,45,446.5,42.0,2.25,13.55,118.5,32.99,23.48
2018,5,28,6,0,535.0,49.0,2.4,14.1,161.0,37.53,27.82
2018,5,28,6,15,592.0,54.5,2.3,14.9,209.5,80.78,43.08
2018,5,28,6,30,649.0,60.0,2.2,15.7,258.0,134.4,79.33
2018,5,28,6,45,689.0,64.0,2.1,16.5,309.0,187.09,121.86
2018,5,28,7,0,729.0,68.0,2.0,17.3,360.0,244.08,170.76
2018,5,28,7,15,757.5,72.0,1.95,18.25,411.0,301.57,220.84
2018,5,28,7,30,786.0,76.0,1.9,19.2,462.0,361.4,271.83
2018,5,28,7,45,807.0,79.0,1.85,20.15,511.5,419.17,319.73
2018,5,28,8,0,828.0,82.0,1.8,21.1,561.0,478.16,366.65
2018,5,28,8,15,844.5,84.0,1.85,21.85,607.5,533.47,409.67
2018,5,28,8,30,861.0,86.0,1.9,22.6,654.0,588.55,450.95
2018,5,28,8,45,873.0,88.5,1.9,23.35,697.0,640.76,488.43
2018,5,28,9,0,885.0,91.0,1.9,24.1,740.0,691.75,523.73
2018,5,28,9,15,893.0,93.5,1.95,24.8,777.5,738.39,554.59
2018,5,28,9,30,901.0,96.0,2.0,25.5,815.0,782.95,582.35
2018,5,28,9,45,906.5,98.5,2.1,26.15,847.0,823.24,607.34
2018,5,28,10,0,912.0,101.0,2.2,26.8,879.0,860.84,630.3
2018,5,28,10,15,918.0,102.5,2.3,27.3,906.0,895.04,651.2
2018,5,28,10,30,924.0,104.0,2.4,27.8,933.0,926.24,670.04
2018,5,28,10,45,928.5,104.5,2.55,28.35,953.0,951.93,685.56
2018,5,28,11,0,933.0,105.0,2.7,28.9,973.0,974.27,698.93
2018,5,28,11,15,936.5,105.0,2.7,29.2,986.0,991.7,708.6
2018,5,28,11,30,940.0,105.0,2.7,29.5,999.0,1005.54,716.06
2018,5,28,11,45,941.5,105.0,2.75,29.8,1004.5,1013.82,720.55
2018,5,28,12,0,943.0,105.0,2.8,30.1,1010.0,1018.38,722.85
2018,5,28,12,15,942.0,105.5,2.85,30.25,1007.5,1017.29,722.14
2018,5,28,12,30,941.0,106.0,2.9,30.4,1005.0,1012.48,719.24
2018,5,28,12,45,938.0,106.5,2.95,30.6,995.0,1002.05,712.76
2018,5,28,13,0,935.0,107.0,3.0,30.8,985.0,987.99,704.09
2018,5,28,13,15,932.0,106.5,3.05,30.85,968.0,969.38,693.01
2018,5,28,13,30,929.0,106.0,3.1,30.9,951.0,947.27,679.73
2018,5,28,13,45,924.0,104.5,3.15,30.95,926.5,919.04,662.48
2018,5,28,14,0,919.0,103.0,3.2,31.0,902.0,887.63,643.1
2018,5,28,14,15,912.0,102.0,3.2,30.95,871.5,852.07,620.81
2018,5,28,14,30,905.0,101.0,3.2,30.9,841.0,813.8,596.56
2018,5,28,14,45,896.0,99.0,3.25,30.85,804.5,770.56,568.96
2018,5,28,15,0,887.0,97.0,3.3,30.8,768.0,725.18,539.53
2018,5,28,15,15,875.0,95.0,3.3,30.8,726.5,675.91,504.67
2018,5,28,15,30,863.0,93.0,3.3,30.8,685.0,625.25,467.93
2018,5,28,15,45,848.0,90.5,3.3,30.35,639.5,571.28,428.57
2018,5,28,16,0,833.0,88.0,3.3,29.9,594.0,516.75,387.46
2018,5,28,16,15,813.5,85.0,3.3,29.45,545.0,458.96,342.54
2018,5,28,16,30,794.0,82.0,3.3,29.0,496.0,401.56,296.37
2018,5,28,16,45,768.0,78.5,3.25,28.55,445.5,342.27,247.41
2018,5,28,17,0,742.0,75.0,3.2,28.1,395.0,284.83,198.85
2018,5,28,17,15,706.5,70.5,3.15,27.2,344.0,226.47,149.91
2018,5,28,17,30,671.0,66.0,3.1,26.3,293.0,169.03,102.84
2018,5,28,17,45,620.5,61.0,3.0,25.4,243.5,115.76,63.37
2018,5,28,18,0,570.0,56.0,2.9,24.5,194.0,68.36,36.11
2018,5,28,18,15,494.5,48.5,2.95,23.4,148.5,37.49,26.54
2018,5,28,18,30,419.0,41.0,3.0,22.3,103.0,32.61,22.03
2018,5,28,18,45,299.0,31.0,3.05,21.2,67.0,25.2,14.72
2018,5,28,19,0,179.0,21.0,3.1,20.1,31.0,17.52,0.0
2018,5,28,19,15,89.5,10.5,3.25,19.4,15.5,9.55,0.0
2018,5,28,19,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,2.8,12.75,7.5,0.0,0.0
2018,5,29,5,0,96.0,12.0,3.0,12.9,15.0,10.91,0.0
2018,5,29,5,15,225.0,24.0,3.05,13.4,46.0,19.81,6.52
2018,5,29,5,30,354.0,36.0,3.1,13.9,77.0,29.27,19.37
2018,5,29,5,45,442.0,43.0,3.2,14.35,119.5,33.81,24.11
2018,5,29,6,0,530.0,50.0,3.3,14.8,162.0,38.3,28.42
2018,5,29,6,15,587.5,55.5,3.25,15.55,210.5,80.99,43.39
2018,5,29,6,30,645.0,61.0,3.2,16.3,259.0,131.6,77.07
2018,5,29,6,45,684.5,65.5,3.15,17.1,309.5,187.16,122.03
2018,5,29,7,0,724.0,70.0,3.1,17.9,360.0,244.17,171.07
2018,5,29,7,15,752.5,73.5,3.05,18.7,411.0,300.85,220.85
2018,5,29,7,30,781.0,77.0,3.0,19.5,462.0,359.87,271.78
2018,5,29,7,45,802.5,80.5,2.95,20.3,511.5,418.0,320.69
2018,5,29,8,0,824.0,84.0,2.9,21.1,561.0,477.08,368.59
2018,5,29,8,15,840.0,86.5,2.9,21.8,607.5,532.7,412.41
2018,5,29,8,30,856.0,89.0,2.9,22.5,654.0,587.71,454.22
2018,5,29,8,45,868.0,91.0,2.85,23.2,696.5,639.17,491.8
2018,5,29,9,0,880.0,93.0,2.8,23.9,739.0,689.42,527.19
2018,5,29,9,15,891.0,93.5,2.85,24.5,777.0,736.01,558.93
2018,5,29,9,30,902.0,94.0,2.9,25.1,815.0,780.77,587.59
2018,5,29,9,45,911.0,94.0,2.9,25.65,847.5,821.39,612.83
2018,5,29,10,0,920.0,94.0,2.9,26.2,880.0,859.56,636.09
2018,5,29,10,15,925.0,96.0,2.95,26.65,906.5,893.63,656.92
2018,5,29,10,30,930.0,98.0,3.0,27.1,933.0,924.62,675.59
2018,5,29,10,45,933.5,98.5,3.05,27.55,952.5,949.55,690.2
2018,5,29,11,0,937.0,99.0,3.1,28.0,972.0,971.07,702.6
2018,5,29,11,15,939.0,100.0,3.15,28.25,984.5,988.15,712.73
2018,5,29,11,30,941.0,101.0,3.2,28.5,997.0,1001.59,720.6
2018,5,29,11,45,942.0,101.0,3.3,28.75,1002.0,1009.42,725.36
2018,5,29,12,0,943.0,101.0,3.4,29.0,1007.0,1013.53,727.86
2018,5,29,12,15,941.0,102.5,3.5,29.05,1004.5,1012.49,727.75
2018,5,29,12,30,939.0,104.0,3.6,29.1,1002.0,1007.74,725.38
2018,5,29,12,45,935.0,105.5,3.7,29.15,992.0,997.4,719.5
2018,5,29,13,0,931.0,107.0,3.8,29.2,982.0,983.46,711.37
2018,5,29,13,15,928.5,106.0,3.95,29.05,965.5,964.94,701.14
2018,5,29,13,30,926.0,105.0,4.1,28.9,949.0,942.92,688.57
2018,5,29,13,45,921.5,104.5,4.25,28.7,925.5,916.24,672.93
2018,5,29,14,0,917.0,104.0,4.4,28.5,902.0,886.37,655.0
2018,5,29,14,15,911.0,103.0,4.55,28.15,872.5,851.76,634.02
2018,5,29,14,30,905.0,102.0,4.7,27.8,843.0,814.37,611.15
2018,5,29,14,45,897.0,100.0,4.8,27.45,807.0,771.93,584.13
2018,5,29,15,0,889.0,98.0,4.9,27.1,771.0,727.28,555.01
2018,5,29,15,15,877.0,96.5,4.9,27.1,730.0,678.47,519.21
2018,5,29,15,30,865.0,95.0,4.9,27.1,689.0,628.26,481.52
2018,5,29,15,45,852.5,92.0,5.1,25.95,644.5,575.18,443.31
2018,5,29,16,0,840.0,89.0,5.3,24.8,600.0,521.28,402.7
2018,5,29,16,15,823.5,86.0,5.3,23.9,552.5,464.55,357.43
2018,5,29,16,30,807.0,83.0,5.3,23.0,505.0,407.86,310.52
2018,5,29,16,45,782.5,79.0,5.35,22.1,454.5,347.92,259.68
2018,5,29,17,0,758.0,75.0,5.4,21.2,404.0,289.65,208.94
2018,5,29,17,15,722.5,71.5,5.4,20.15,353.0,231.3,158.21
2018,5,29,17,30,687.0,68.0,5.4,19.1,302.0,173.76,109.4
2018,5,29,17,45,636.0,63.0,5.4,18.05,251.5,119.45,67.82
2018,5,29,18,0,585.0,58.0,5.4,17.0,201.0,71.08,39.05
2018,5,29,18,15,507.0,51.0,5.35,16.15,154.5,39.6,29.27
2018,5,29,18,30,429.0,44.0,5.3,15.3,108.0,35.25,25.06
2018,5,29,18,45,304.5,34.0,5.25,14.5,71.0,27.93,17.59
2018,5,29,19,0,180.0,24.0,5.2,13.7,34.0,19.02,0.0
2018,5,29,19,15,90.0,12.0,5.15,13.3,17.0,10.91,0.0
2018,5,29,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,5,30,4,45,12.5,5.0,5.0,10.0,5.5,0.0,0.0
2018,5,30,5,0,25.0,10.0,5.1,10.1,11.0,9.1,0.0
2018,5,30,5,15,75.0,25.0,5.2,10.35,33.0,20.26,7.34
2018,5,30,5,30,125.0,40.0,5.3,10.6,55.0,31.93,21.97
2018,5,30,5,45,149.0,56.0,5.4,10.85,82.0,43.98,33.5
2018,5,30,6,0,173.0,72.0,5.5,11.1,109.0,55.68,44.44
2018,5,30,6,15,201.0,91.0,5.55,11.35,144.5,85.51,61.3
2018,5,30,6,30,229.0,110.0,5.6,11.6,180.0,119.64,87.06
2018,5,30,6,45,147.5,130.0,5.65,11.85,178.5,138.27,106.57
2018,5,30,7,0,66.0,150.0,5.7,12.1,177.0,145.7,116.45
2018,5,30,7,15,86.5,176.0,5.75,12.35,216.0,179.48,144.37
2018,5,30,7,30,107.0,202.0,5.8,12.6,255.0,217.78,175.99
2018,5,30,7,45,116.5,223.5,5.8,12.85,286.5,248.97,201.7
2018,5,30,8,0,126.0,245.0,5.8,13.1,318.0,281.21,227.97
2018,5,30,8,15,127.5,266.5,5.85,13.25,345.5,310.2,251.37
2018,5,30,8,30,129.0,288.0,5.9,13.4,373.0,339.22,274.46
2018,5,30,8,45,158.0,313.5,5.9,13.55,424.5,389.09,314.2
2018,5,30,9,0,187.0,339.0,5.9,13.7,476.0,441.49,355.46
2018,5,30,9,15,311.0,326.0,5.9,13.95,568.5,534.94,430.2
2018,5,30,9,30,435.0,313.0,5.9,14.2,661.0,638.52,511.32
2018,5,30,9,45,470.0,316.0,5.9,14.45,706.0,688.04,548.47
2018,5,30,10,0,505.0,319.0,5.9,14.7,751.0,738.26,585.84
2018,5,30,10,15,432.5,352.5,5.95,15.15,730.5,725.12,572.8
2018,5,30,10,30,360.0,386.0,6.0,15.6,710.0,698.29,549.8
2018,5,30,10,45,245.5,405.5,6.0,16.05,628.5,623.43,489.64
2018,5,30,11,0,131.0,425.0,6.0,16.5,547.0,532.66,416.94
2018,5,30,11,15,305.5,402.5,6.05,16.8,692.0,688.26,538.54
2018,5,30,11,30,480.0,380.0,6.1,17.1,837.0,846.66,657.62
2018,5,30,11,45,662.0,277.5,6.1,17.45,911.5,928.17,720.35
2018,5,30,12,0,844.0,175.0,6.1,17.8,986.0,999.43,770.82
2018,5,30,12,15,764.0,226.0,6.2,17.85,959.0,978.89,756.35
2018,5,30,12,30,684.0,277.0,6.3,17.9,932.0,947.46,733.62
2018,5,30,12,45,733.0,244.5,6.4,17.95,940.0,956.58,741.88
2018,5,30,13,0,782.0,212.0,6.5,18.0,948.0,953.37,740.27
2018,5,30,13,15,832.0,177.5,6.55,17.8,947.5,953.61,741.76
2018,5,30,13,30,882.0,143.0,6.6,17.6,947.0,938.85,732.53
2018,5,30,13,45,884.0,137.5,6.6,17.45,925.5,914.33,715.95
2018,5,30,14,0,886.0,132.0,6.6,17.3,904.0,886.37,696.88
2018,5,30,14,15,879.0,130.0,6.65,17.05,873.5,851.0,672.77
2018,5,30,14,30,872.0,128.0,6.7,16.8,843.0,813.02,646.53
2018,5,30,14,45,863.5,125.5,6.7,16.55,807.5,771.02,616.86
2018,5,30,15,0,855.0,123.0,6.7,16.3,772.0,730.61,587.0
2018,5,30,15,15,841.5,120.5,6.7,16.3,730.0,680.58,547.96
2018,5,30,15,30,828.0,118.0,6.7,16.3,688.0,629.38,507.2
2018,5,30,15,45,811.0,115.5,6.7,15.65,642.5,575.31,464.37
2018,5,30,16,0,794.0,113.0,6.7,15.0,597.0,520.96,420.02
2018,5,30,16,15,770.0,110.0,6.7,14.65,548.0,462.96,370.97
2018,5,30,16,30,746.0,107.0,6.7,14.3,499.0,404.3,320.12
2018,5,30,16,45,714.0,103.5,6.65,13.9,448.0,345.15,267.85
2018,5,30,17,0,682.0,100.0,6.6,13.5,397.0,288.6,216.99
2018,5,30,17,15,635.0,96.0,6.5,13.05,345.0,231.1,165.97
2018,5,30,17,30,588.0,92.0,6.4,12.6,293.0,178.61,120.75
2018,5,30,17,45,522.5,85.5,6.25,12.15,242.5,127.32,81.02
2018,5,30,18,0,457.0,79.0,6.1,11.7,192.0,81.63,52.25
2018,5,30,18,15,340.0,67.5,5.95,11.35,141.0,50.96,40.04
2018,5,30,18,30,223.0,56.0,5.8,11.0,90.0,42.85,32.27
2018,5,30,18,45,129.5,38.5,5.6,10.6,56.5,30.7,20.37
2018,5,30,19,0,36.0,21.0,5.4,10.2,23.0,17.64,0.15
2018,5,30,19,15,18.0,10.5,5.35,10.15,11.5,9.55,0.0
2018,5,30,19,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.9,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.7,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,31,4,45,5.0,5.5,4.3,10.05,5.5,0.0,0.0
2018,5,31,5,0,10.0,11.0,4.3,10.1,11.0,10.01,0.0
2018,5,31,5,15,59.0,26.0,4.35,10.25,32.5,21.0,8.18
2018,5,31,5,30,108.0,41.0,4.4,10.4,54.0,32.63,22.65
2018,5,31,5,45,157.5,57.5,4.4,10.6,86.0,45.08,34.54
2018,5,31,6,0,207.0,74.0,4.4,10.8,118.0,57.21,45.88
2018,5,31,6,15,222.5,93.0,4.45,11.1,151.5,88.19,62.95
2018,5,31,6,30,238.0,112.0,4.5,11.4,185.0,122.11,88.78
2018,5,31,6,45,242.0,131.5,4.5,11.75,217.5,156.38,117.74
2018,5,31,7,0,246.0,151.0,4.5,12.1,250.0,191.24,148.06
2018,5,31,7,15,259.5,173.0,4.5,12.5,290.0,231.56,182.66
2018,5,31,7,30,273.0,195.0,4.5,12.9,330.0,273.43,218.17
2018,5,31,7,45,282.5,216.0,4.45,13.25,368.5,314.14,252.22
2018,5,31,8,0,292.0,237.0,4.4,13.6,407.0,355.63,286.18
2018,5,31,8,15,278.5,263.0,4.45,14.05,435.5,390.13,313.74
2018,5,31,8,30,265.0,289.0,4.5,14.5,464.0,422.88,339.15
2018,5,31,8,45,383.0,271.0,4.5,14.95,542.5,495.8,396.98
2018,5,31,9,0,501.0,253.0,4.5,15.4,621.0,584.96,466.16
2018,5,31,9,15,657.0,200.0,4.55,15.7,709.0,674.31,535.77
2018,5,31,9,30,813.0,147.0,4.6,16.0,797.0,767.45,607.08
2018,5,31,9,45,852.5,134.0,4.65,16.35,840.5,811.4,637.13
2018,5,31,10,0,892.0,121.0,4.7,16.7,884.0,860.63,670.88
2018,5,31,10,15,848.5,148.5,4.75,16.9,892.0,884.03,686.26
2018,5,31,10,30,805.0,176.0,4.8,17.1,900.0,895.59,693.38
2018,5,31,10,45,843.5,160.0,4.85,17.3,933.0,934.14,719.72
2018,5,31,11,0,882.0,144.0,4.9,17.5,966.0,961.17,737.7
2018,5,31,11,15,901.5,135.0,5.0,17.55,985.0,984.5,753.98
2018,5,31,11,30,921.0,126.0,5.1,17.6,1004.0,1004.72,768.18
2018,5,31,11,45,922.0,126.0,5.15,17.7,1009.0,1012.43,773.28
2018,5,31,12,0,923.0,126.0,5.2,17.8,1014.0,1016.52,776.05
2018,5,31,12,15,918.0,129.0,5.2,17.8,1010.5,1014.05,774.33
2018,5,31,12,30,913.0,132.0,5.2,17.8,1007.0,1007.98,770.27
2018,5,31,12,45,905.5,136.0,5.25,17.8,996.0,996.95,763.25
2018,5,31,13,0,898.0,140.0,5.3,17.8,985.0,982.5,753.96
2018,5,31,13,15,895.0,139.0,5.3,17.75,968.5,964.23,741.84
2018,5,31,13,30,892.0,138.0,5.3,17.7,952.0,942.6,727.42
2018,5,31,13,45,887.0,136.0,5.25,17.7,928.0,915.01,708.35
2018,5,31,14,0,882.0,134.0,5.2,17.7,904.0,884.37,687.12
2018,5,31,14,15,874.0,133.0,5.2,17.55,873.5,849.32,663.35
2018,5,31,14,30,866.0,132.0,5.2,17.4,843.0,811.71,637.58
2018,5,31,14,45,856.5,129.0,5.2,17.3,806.5,773.41,610.97
2018,5,31,15,0,847.0,126.0,5.2,17.2,770.0,727.68,577.37
2018,5,31,15,15,833.5,124.0,5.2,17.2,728.5,678.54,539.83
2018,5,31,15,30,820.0,122.0,5.2,17.2,687.0,628.23,500.56
2018,5,31,15,45,803.5,118.5,5.1,16.75,641.5,573.91,457.79
2018,5,31,16,0,787.0,115.0,5.0,16.3,596.0,519.3,413.59
2018,5,31,16,15,766.0,111.0,4.95,16.0,547.5,462.14,366.01
2018,5,31,16,30,745.0,107.0,4.9,15.7,499.0,404.03,316.36
2018,5,31,16,45,716.0,102.0,4.85,15.35,448.0,344.65,264.64
2018,5,31,17,0,687.0,97.0,4.8,15.0,397.0,287.56,213.93
2018,5,31,17,15,647.5,91.0,4.75,14.6,345.5,229.75,162.96
2018,5,31,17,30,608.0,85.0,4.7,14.2,294.0,176.08,116.79
2018,5,31,17,45,553.0,78.0,4.6,13.75,244.5,124.27,76.49
2018,5,31,18,0,498.0,71.0,4.5,13.3,195.0,79.05,48.46
2018,5,31,18,15,416.5,62.0,4.3,12.8,149.5,48.81,37.92
2018,5,31,18,30,335.0,53.0,4.1,12.3,104.0,40.79,30.33
2018,5,31,18,45,227.0,40.0,3.9,11.85,69.0,31.19,20.78
2018,5,31,19,0,119.0,27.0,3.7,11.4,34.0,21.33,2.85
2018,5,31,19,15,60.5,14.0,3.55,11.15,17.5,12.73,0.0
2018,5,31,19,30,2.0,1.0,3.4,10.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.3,10.65,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.5,1.35,8.8,7.5,0.0,0.0
2018,6,1,5,0,67.0,13.0,1.4,9.1,15.0,11.82,0.0
2018,6,1,5,15,180.5,27.5,1.5,9.65,46.0,21.64,8.97
2018,6,1,5,30,294.0,42.0,1.6,10.2,77.0,32.7,22.8
2018,6,1,5,45,386.5,50.5,1.75,10.75,119.5,40.21,30.25
2018,6,1,6,0,479.0,59.0,1.9,11.3,162.0,45.66,35.49
2018,6,1,6,15,540.5,66.0,1.85,11.85,210.5,85.9,50.13
2018,6,1,6,30,602.0,73.0,1.8,12.4,259.0,135.34,83.24
2018,6,1,6,45,646.5,77.5,1.7,12.95,310.0,186.69,124.68
2018,6,1,7,0,691.0,82.0,1.6,13.5,361.0,242.89,172.97
2018,6,1,7,15,723.5,86.0,1.55,14.35,412.5,301.82,224.25
2018,6,1,7,30,756.0,90.0,1.5,15.2,464.0,361.03,274.89
2018,6,1,7,45,780.5,93.0,1.45,16.0,514.0,418.5,322.86
2018,6,1,8,0,805.0,96.0,1.4,16.8,564.0,477.29,370.02
2018,6,1,8,15,823.5,98.0,1.5,17.65,611.0,532.96,413.68
2018,6,1,8,30,842.0,100.0,1.6,18.5,658.0,588.66,455.86
2018,6,1,8,45,857.0,101.5,1.75,19.35,701.5,639.72,493.64
2018,6,1,9,0,872.0,103.0,1.9,20.2,745.0,690.95,530.41
2018,6,1,9,15,885.0,103.5,1.95,20.75,784.0,738.6,563.4
2018,6,1,9,30,898.0,104.0,2.0,21.3,823.0,784.61,592.96
2018,6,1,9,45,909.0,104.0,2.1,21.8,857.0,826.65,619.92
2018,6,1,10,0,920.0,104.0,2.2,22.3,891.0,866.4,645.08
2018,6,1,10,15,926.0,104.5,2.25,22.7,917.5,899.83,665.63
2018,6,1,10,30,932.0,105.0,2.3,23.1,944.0,930.26,684.11
2018,6,1,10,45,936.0,106.0,2.35,23.5,964.0,956.19,699.57
2018,6,1,11,0,940.0,107.0,2.4,23.9,984.0,978.72,712.83
2018,6,1,11,15,943.0,107.0,2.4,24.25,996.5,995.85,722.27
2018,6,1,11,30,946.0,107.0,2.4,24.6,1009.0,1009.36,729.46
2018,6,1,11,45,947.0,107.5,2.45,24.9,1014.5,1017.79,734.17
2018,6,1,12,0,948.0,108.0,2.5,25.2,1020.0,1022.49,736.64
2018,6,1,12,15,947.0,108.0,2.55,25.45,1017.5,1021.06,735.48
2018,6,1,12,30,946.0,108.0,2.6,25.7,1015.0,1015.9,732.1
2018,6,1,12,45,943.0,108.0,2.65,25.9,1004.5,1005.14,725.4
2018,6,1,13,0,940.0,108.0,2.7,26.1,994.0,990.73,716.47
2018,6,1,13,15,936.5,107.5,2.75,26.2,977.0,971.8,704.98
2018,6,1,13,30,933.0,107.0,2.8,26.3,960.0,949.39,691.26
2018,6,1,13,45,928.5,106.0,2.85,26.45,936.0,922.23,674.29
2018,6,1,14,0,924.0,105.0,2.9,26.6,912.0,891.88,655.15
2018,6,1,14,15,917.5,103.5,3.0,26.6,881.5,856.34,633.15
2018,6,1,14,30,911.0,102.0,3.1,26.6,851.0,818.05,609.03
2018,6,1,14,45,902.5,99.5,3.2,26.6,814.5,774.74,581.13
2018,6,1,15,0,894.0,97.0,3.3,26.6,778.0,729.22,551.26
2018,6,1,15,15,882.0,96.0,3.3,26.6,737.0,680.89,516.47
2018,6,1,15,30,870.0,95.0,3.3,26.6,696.0,631.12,479.77
2018,6,1,15,45,855.5,92.5,3.45,26.2,650.5,577.35,440.25
2018,6,1,16,0,841.0,90.0,3.6,25.8,605.0,522.93,398.77
2018,6,1,16,15,822.0,87.0,3.6,25.4,556.5,465.15,352.98
2018,6,1,16,30,803.0,84.0,3.6,25.0,508.0,407.71,305.93
2018,6,1,16,45,778.0,80.5,3.65,24.55,457.5,348.44,256.24
2018,6,1,17,0,753.0,77.0,3.7,24.1,407.0,290.89,206.78
2018,6,1,17,15,717.5,73.0,3.65,23.3,355.5,232.47,156.88
2018,6,1,17,30,682.0,69.0,3.6,22.5,304.0,174.82,108.76
2018,6,1,17,45,632.5,63.5,3.55,21.65,254.0,120.6,67.68
2018,6,1,18,0,583.0,58.0,3.5,20.8,204.0,72.11,38.81
2018,6,1,18,15,509.5,51.0,3.5,19.8,158.0,39.38,28.67
2018,6,1,18,30,436.0,44.0,3.5,18.8,112.0,35.01,24.56
2018,6,1,18,45,322.0,34.5,3.45,17.75,75.0,28.16,17.81
2018,6,1,19,0,208.0,25.0,3.4,16.7,38.0,21.1,3.8
2018,6,1,19,15,109.0,13.5,3.5,16.05,20.0,12.28,0.0
2018,6,1,19,30,10.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.65,14.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.0,1.8,11.25,8.5,0.0,0.0
2018,6,2,5,0,107.0,14.0,1.9,11.6,17.0,12.73,0.0
2018,6,2,5,15,240.0,25.0,2.1,12.25,49.0,20.6,8.37
2018,6,2,5,30,373.0,36.0,2.3,12.9,81.0,29.13,19.47
2018,6,2,5,45,460.0,43.0,2.45,13.5,124.5,33.71,24.17
2018,6,2,6,0,547.0,50.0,2.6,14.1,168.0,38.23,28.48
2018,6,2,6,15,603.5,55.5,2.45,14.9,217.0,80.44,42.92
2018,6,2,6,30,660.0,61.0,2.3,15.7,266.0,134.45,78.98
2018,6,2,6,45,699.5,65.0,2.2,16.5,317.0,187.4,121.49
2018,6,2,7,0,739.0,69.0,2.1,17.3,368.0,244.58,170.46
2018,6,2,7,15,767.5,72.5,2.0,18.35,419.0,301.9,220.3
2018,6,2,7,30,796.0,76.0,1.9,19.4,470.0,361.54,271.01
2018,6,2,7,45,817.0,79.0,1.8,20.45,520.0,419.61,318.93
2018,6,2,8,0,838.0,82.0,1.7,21.5,570.0,479.03,365.82
2018,6,2,8,15,854.0,84.5,1.7,22.3,617.0,534.88,408.84
2018,6,2,8,30,870.0,87.0,1.7,23.1,664.0,590.43,449.96
2018,6,2,8,45,882.5,89.0,1.7,23.95,707.0,642.74,487.12
2018,6,2,9,0,895.0,91.0,1.7,24.8,750.0,693.86,522.07
2018,6,2,9,15,900.5,95.0,1.8,25.5,787.5,740.49,553.29
2018,6,2,9,30,906.0,99.0,1.9,26.2,825.0,784.83,581.11
2018,6,2,9,45,908.5,103.5,1.95,26.85,856.5,824.81,605.35
2018,6,2,10,0,911.0,108.0,2.0,27.5,888.0,861.9,627.4
2018,6,2,10,15,917.0,109.5,2.05,28.1,915.0,896.04,647.42
2018,6,2,10,30,923.0,111.0,2.1,28.7,942.0,927.19,665.36
2018,6,2,10,45,927.5,111.5,2.15,29.3,962.0,952.89,679.71
