Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,0,932.0,112.0,2.2,29.9,982.0,975.25,691.94
2018,6,2,11,15,935.0,112.5,2.15,30.25,995.0,992.75,700.77
2018,6,2,11,30,938.0,113.0,2.1,30.6,1008.0,1006.67,707.41
2018,6,2,11,45,939.5,113.0,2.05,31.0,1013.5,1015.05,710.52
2018,6,2,12,0,941.0,113.0,2.0,31.4,1019.0,1019.76,711.49
2018,6,2,12,15,942.0,111.5,2.0,31.6,1017.0,1018.85,710.32
2018,6,2,12,30,943.0,110.0,2.0,31.8,1015.0,1014.23,707.04
2018,6,2,12,45,943.0,109.0,1.95,32.05,1006.0,1005.42,700.59
2018,6,2,13,0,943.0,108.0,1.9,32.3,997.0,992.9,692.01
2018,6,2,13,15,940.0,107.0,1.9,32.4,980.0,973.96,680.62
2018,6,2,13,30,937.0,106.0,1.9,32.5,963.0,951.5,667.14
2018,6,2,13,45,932.5,105.5,1.95,32.6,939.5,924.79,651.57
2018,6,2,14,0,928.0,105.0,2.0,32.7,916.0,894.87,633.91
2018,6,2,14,15,922.0,103.0,2.05,32.6,885.5,859.2,612.94
2018,6,2,14,30,916.0,101.0,2.1,32.5,855.0,820.73,589.93
2018,6,2,14,45,907.0,99.0,2.2,32.45,818.5,777.4,563.65
2018,6,2,15,0,898.0,97.0,2.3,32.4,782.0,731.91,535.43
2018,6,2,15,15,886.5,95.0,2.3,32.4,740.5,682.83,501.59
2018,6,2,15,30,875.0,93.0,2.3,32.4,699.0,632.27,465.82
2018,6,2,15,45,860.5,91.0,2.45,31.95,653.5,578.8,428.29
2018,6,2,16,0,846.0,89.0,2.6,31.5,608.0,524.68,388.71
2018,6,2,16,15,827.0,86.0,2.65,31.0,559.5,466.66,344.54
2018,6,2,16,30,808.0,83.0,2.7,30.5,511.0,409.0,298.99
2018,6,2,16,45,782.5,79.5,2.7,30.05,460.0,349.33,250.4
2018,6,2,17,0,757.0,76.0,2.7,29.6,409.0,291.43,202.01
2018,6,2,17,15,722.0,72.0,2.55,28.55,357.5,232.94,153.44
2018,6,2,17,30,687.0,68.0,2.4,27.5,306.0,177.92,108.6
2018,6,2,17,45,637.5,63.0,2.2,26.4,256.0,121.11,66.42
2018,6,2,18,0,588.0,58.0,2.0,25.3,206.0,72.75,38.24
2018,6,2,18,15,514.5,51.0,2.05,24.1,159.5,39.33,28.09
2018,6,2,18,30,441.0,44.0,2.1,22.9,113.0,34.95,24.08
2018,6,2,18,45,327.0,34.5,2.1,21.7,76.0,28.08,17.49
2018,6,2,19,0,213.0,25.0,2.1,20.5,39.0,21.01,4.64
2018,6,2,19,15,112.0,13.5,2.3,19.9,20.5,12.28,0.0
2018,6,2,19,30,11.0,2.0,2.5,19.3,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.7,18.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,3,4,45,52.0,7.0,2.7,13.15,8.5,0.0,0.0
2018,6,3,5,0,104.0,14.0,2.9,13.4,17.0,12.73,0.0
2018,6,3,5,15,235.0,25.5,2.95,13.9,49.0,21.03,8.78
2018,6,3,5,30,366.0,37.0,3.0,14.4,81.0,30.0,20.09
2018,6,3,5,45,452.0,44.5,3.05,14.9,124.5,34.97,25.12
2018,6,3,6,0,538.0,52.0,3.1,15.4,168.0,39.84,29.73
2018,6,3,6,15,595.0,57.5,3.0,16.2,217.0,81.16,43.71
2018,6,3,6,30,652.0,63.0,2.9,17.0,266.0,131.85,76.82
2018,6,3,6,45,691.0,68.0,2.8,17.75,317.0,188.03,121.87
2018,6,3,7,0,730.0,73.0,2.7,18.5,368.0,245.47,170.92
2018,6,3,7,15,758.5,76.5,2.7,19.35,419.0,302.24,220.47
2018,6,3,7,30,787.0,80.0,2.7,20.2,470.0,361.36,271.19
2018,6,3,7,45,808.5,83.0,2.7,21.05,519.5,419.13,319.6
2018,6,3,8,0,830.0,86.0,2.7,21.9,569.0,477.84,367.02
2018,6,3,8,15,846.0,88.0,2.7,22.6,615.5,533.19,410.46
2018,6,3,8,30,862.0,90.0,2.7,23.3,662.0,587.85,451.82
2018,6,3,8,45,874.0,92.0,2.65,24.05,704.5,639.46,489.21
2018,6,3,9,0,886.0,94.0,2.6,24.8,747.0,689.84,524.38
2018,6,3,9,15,895.0,96.5,2.6,25.5,785.0,737.1,556.13
2018,6,3,9,30,904.0,99.0,2.6,26.2,823.0,782.39,584.37
2018,6,3,9,45,911.0,100.5,2.6,26.85,855.5,822.93,609.01
2018,6,3,10,0,918.0,102.0,2.6,27.5,888.0,860.89,631.59
2018,6,3,10,15,923.0,103.5,2.65,28.05,914.5,894.4,651.56
2018,6,3,10,30,928.0,105.0,2.7,28.6,941.0,924.85,669.4
2018,6,3,10,45,932.0,106.0,2.75,29.15,961.0,950.71,684.17
2018,6,3,11,0,936.0,107.0,2.8,29.7,981.0,973.2,696.75
2018,6,3,11,15,939.0,106.5,2.85,30.05,993.5,989.82,706.18
2018,6,3,11,30,942.0,106.0,2.9,30.4,1006.0,1002.86,713.42
2018,6,3,11,45,943.0,106.5,3.0,30.8,1011.5,1011.31,718.13
2018,6,3,12,0,944.0,107.0,3.1,31.2,1017.0,1016.07,720.62
2018,6,3,12,15,943.0,107.5,3.25,31.2,1014.5,1015.21,721.23
2018,6,3,12,30,942.0,108.0,3.4,31.2,1012.0,1010.64,719.58
2018,6,3,12,45,887.0,143.0,3.5,31.25,987.5,983.87,703.28
2018,6,3,13,0,832.0,178.0,3.6,31.3,963.0,965.57,692.54
2018,6,3,13,15,819.5,181.5,3.7,31.15,943.5,943.5,679.82
2018,6,3,13,30,807.0,185.0,3.8,31.0,924.0,918.58,665.18
2018,6,3,13,45,753.5,210.5,3.9,30.85,886.5,881.49,642.37
2018,6,3,14,0,700.0,236.0,4.0,30.7,849.0,838.31,614.03
2018,6,3,14,15,739.5,205.0,4.05,30.4,832.5,817.64,602.64
2018,6,3,14,30,779.0,174.0,4.1,30.1,816.0,788.55,585.13
2018,6,3,14,45,812.0,147.0,4.2,29.85,790.5,757.08,565.31
2018,6,3,15,0,845.0,120.0,4.3,29.6,765.0,719.95,540.92
2018,6,3,15,15,858.0,107.0,4.3,29.6,731.5,675.5,509.32
2018,6,3,15,30,871.0,94.0,4.3,29.6,698.0,630.83,476.62
2018,6,3,15,45,857.5,91.0,4.4,28.65,652.5,577.22,438.01
2018,6,3,16,0,844.0,88.0,4.5,27.7,607.0,522.87,397.36
2018,6,3,16,15,827.0,85.0,4.5,27.0,559.5,465.91,352.61
2018,6,3,16,30,810.0,82.0,4.5,26.3,512.0,409.12,306.39
2018,6,3,16,45,786.0,78.5,4.5,25.6,461.5,349.92,256.91
2018,6,3,17,0,762.0,75.0,4.5,24.9,411.0,292.3,207.5
2018,6,3,17,15,729.5,70.5,4.45,23.95,360.0,233.67,157.34
2018,6,3,17,30,697.0,66.0,4.4,23.0,309.0,178.21,110.81
2018,6,3,17,45,650.5,61.0,4.35,22.05,259.0,121.25,67.31
2018,6,3,18,0,604.0,56.0,4.3,21.1,209.0,72.28,37.97
2018,6,3,18,15,533.5,49.0,4.25,20.1,162.5,37.65,27.14
2018,6,3,18,30,463.0,42.0,4.2,19.1,116.0,33.16,22.98
2018,6,3,18,45,351.5,33.5,4.15,18.15,78.5,27.13,17.05
2018,6,3,19,0,240.0,25.0,4.1,17.2,41.0,20.95,5.63
2018,6,3,19,15,127.0,13.5,4.1,16.65,21.5,12.28,0.0
2018,6,3,19,30,14.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,4.1,15.55,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,4,4,45,67.5,8.0,3.6,11.55,10.0,0.0,0.0
2018,6,4,5,0,135.0,16.0,3.7,11.7,20.0,14.55,0.0
2018,6,4,5,15,268.0,25.5,3.75,12.25,52.0,21.04,9.06
2018,6,4,5,30,401.0,35.0,3.8,12.8,84.0,28.21,18.71
2018,6,4,5,45,486.0,42.0,3.9,13.3,128.0,32.87,23.44
2018,6,4,6,0,571.0,49.0,4.0,13.8,172.0,37.45,27.81
2018,6,4,6,15,625.5,53.5,4.05,14.55,221.0,82.25,44.07
2018,6,4,6,30,680.0,58.0,4.1,15.3,270.0,133.15,77.3
2018,6,4,6,45,718.0,62.0,4.1,16.1,321.0,186.9,120.75
2018,6,4,7,0,756.0,66.0,4.1,16.9,372.0,244.66,170.83
2018,6,4,7,15,783.0,69.0,4.2,17.6,423.0,301.92,221.89
2018,6,4,7,30,810.0,72.0,4.3,18.3,474.0,361.3,274.15
2018,6,4,7,45,830.0,75.5,4.35,19.05,524.0,421.21,325.55
2018,6,4,8,0,850.0,79.0,4.4,19.8,574.0,480.23,374.64
2018,6,4,8,15,866.0,81.5,4.45,20.35,621.5,536.61,420.43
2018,6,4,8,30,882.0,84.0,4.5,20.9,669.0,592.69,464.5
2018,6,4,8,45,894.0,85.5,4.55,21.45,712.0,644.71,504.22
2018,6,4,9,0,906.0,87.0,4.6,22.0,755.0,695.48,541.84
2018,6,4,9,15,910.0,91.5,4.65,22.3,792.0,741.98,575.25
2018,6,4,9,30,914.0,96.0,4.7,22.6,829.0,786.05,605.13
2018,6,4,9,45,914.5,102.0,4.8,22.95,860.5,826.21,632.09
2018,6,4,10,0,915.0,108.0,4.9,23.3,892.0,863.32,656.72
2018,6,4,10,15,922.0,109.0,5.0,23.35,919.5,897.95,680.31
2018,6,4,10,30,929.0,110.0,5.1,23.4,947.0,929.66,701.84
2018,6,4,10,45,934.0,110.5,5.15,23.45,967.5,955.97,719.32
2018,6,4,11,0,939.0,111.0,5.2,23.5,988.0,978.95,734.56
2018,6,4,11,15,942.0,111.0,5.35,23.4,1001.0,996.12,747.07
2018,6,4,11,30,945.0,111.0,5.5,23.3,1014.0,1009.7,757.27
2018,6,4,11,45,947.5,110.5,5.6,23.2,1020.0,1018.68,764.11
2018,6,4,12,0,950.0,110.0,5.7,23.1,1026.0,1023.96,768.57
2018,6,4,12,15,950.0,111.0,5.8,22.9,1025.0,1024.58,770.27
2018,6,4,12,30,950.0,112.0,5.9,22.7,1024.0,1021.46,769.54
2018,6,4,12,45,931.0,122.5,6.0,22.5,1009.0,1005.71,760.2
2018,6,4,13,0,912.0,133.0,6.1,22.3,994.0,986.58,748.58
2018,6,4,13,15,915.0,127.5,6.1,22.15,978.5,969.58,737.72
2018,6,4,13,30,918.0,122.0,6.1,22.0,963.0,948.89,724.31
2018,6,4,13,45,925.0,114.0,6.1,21.8,943.0,925.66,709.28
2018,6,4,14,0,932.0,106.0,6.1,21.6,923.0,898.57,691.49
2018,6,4,14,15,914.0,110.0,6.1,21.4,888.5,858.92,664.65
2018,6,4,14,30,896.0,114.0,6.1,21.2,854.0,817.22,636.14
2018,6,4,14,45,898.0,107.0,6.1,21.0,821.0,778.17,609.32
2018,6,4,15,0,900.0,100.0,6.1,20.8,788.0,736.09,579.88
2018,6,4,15,15,877.0,102.0,6.1,20.8,742.5,683.29,539.47
2018,6,4,15,30,854.0,104.0,6.1,20.8,697.0,629.99,497.88
2018,6,4,15,45,854.0,96.5,6.05,20.1,656.5,580.61,459.66
2018,6,4,16,0,854.0,89.0,6.0,19.4,616.0,529.16,418.45
2018,6,4,16,15,835.5,86.5,5.95,18.9,567.5,471.51,370.62
2018,6,4,16,30,817.0,84.0,5.9,18.4,519.0,414.16,321.57
2018,6,4,16,45,791.5,80.5,5.85,17.85,467.5,354.07,269.16
2018,6,4,17,0,766.0,77.0,5.8,17.3,416.0,295.71,217.14
2018,6,4,17,15,730.0,73.0,5.75,16.7,364.0,236.51,164.62
2018,6,4,17,30,694.0,69.0,5.7,16.1,312.0,180.89,116.44
2018,6,4,17,45,641.0,63.0,5.6,15.55,259.5,122.38,70.47
2018,6,4,18,0,588.0,57.0,5.5,15.0,207.0,72.81,39.67
2018,6,4,18,15,499.5,50.0,5.35,14.45,158.0,38.3,28.41
2018,6,4,18,30,411.0,43.0,5.2,13.9,109.0,33.82,24.11
2018,6,4,18,45,304.5,34.0,5.05,13.3,74.0,27.41,17.75
2018,6,4,19,0,198.0,25.0,4.9,12.7,39.0,19.72,5.88
2018,6,4,19,15,104.5,13.5,4.85,12.4,20.5,12.28,0.0
2018,6,4,19,30,11.0,2.0,4.8,12.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.8,11.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,4,45,39.0,7.5,3.65,9.85,9.0,0.0,0.0
2018,6,5,5,0,78.0,15.0,3.8,10.0,18.0,13.64,0.0
2018,6,5,5,15,192.0,29.0,3.85,10.45,49.5,22.82,10.57
2018,6,5,5,30,306.0,43.0,3.9,10.9,81.0,33.46,23.45
2018,6,5,5,45,397.0,52.5,4.0,11.3,124.5,41.92,31.69
2018,6,5,6,0,488.0,62.0,4.1,11.7,168.0,48.18,37.68
2018,6,5,6,15,547.5,69.5,4.1,12.15,217.0,87.67,51.84
2018,6,5,6,30,607.0,77.0,4.1,12.6,266.0,137.47,85.03
2018,6,5,6,45,647.5,83.0,4.1,13.05,317.0,189.51,127.3
2018,6,5,7,0,688.0,89.0,4.1,13.5,368.0,245.96,176.42
2018,6,5,7,15,720.5,93.5,4.05,13.95,420.0,302.79,227.05
2018,6,5,7,30,753.0,98.0,4.0,14.4,472.0,362.49,279.62
2018,6,5,7,45,778.0,101.0,4.0,14.85,522.0,421.95,331.07
2018,6,5,8,0,803.0,104.0,4.0,15.3,572.0,480.73,380.55
2018,6,5,8,15,822.5,106.5,3.95,15.8,620.0,537.23,426.63
2018,6,5,8,30,842.0,109.0,3.9,16.3,668.0,593.88,471.31
2018,6,5,8,45,857.0,110.5,3.9,16.8,711.5,646.62,511.76
2018,6,5,9,0,872.0,112.0,3.9,17.3,755.0,695.87,548.52
2018,6,5,9,15,887.5,111.5,3.9,17.7,795.0,744.33,583.93
2018,6,5,9,30,903.0,111.0,3.9,18.1,835.0,791.34,615.83
2018,6,5,9,45,918.0,107.5,3.85,18.5,869.5,833.36,643.29
2018,6,5,10,0,933.0,104.0,3.8,18.9,904.0,873.3,668.93
2018,6,5,10,15,908.5,122.5,3.85,19.2,921.0,898.47,684.8
2018,6,5,10,30,884.0,141.0,3.9,19.5,938.0,918.54,697.25
2018,6,5,10,45,821.0,183.5,3.95,19.85,936.5,931.83,704.94
2018,6,5,11,0,758.0,226.0,4.0,20.2,935.0,937.51,707.54
2018,6,5,11,15,818.0,192.5,4.1,20.35,966.5,967.07,727.41
2018,6,5,11,30,878.0,159.0,4.2,20.5,998.0,990.15,742.69
2018,6,5,11,45,907.5,141.0,4.25,20.6,1012.5,1008.46,754.68
2018,6,5,12,0,937.0,123.0,4.3,20.7,1027.0,1023.17,764.35
2018,6,5,12,15,946.5,117.0,4.45,20.7,1028.5,1026.28,767.26
2018,6,5,12,30,956.0,111.0,4.6,20.7,1030.0,1025.6,768.3
2018,6,5,12,45,935.5,122.5,4.7,20.7,1014.5,1009.39,758.46
2018,6,5,13,0,915.0,134.0,4.8,20.7,999.0,989.8,746.42
2018,6,5,13,15,926.0,124.5,4.85,20.5,986.5,976.37,738.8
2018,6,5,13,30,937.0,115.0,4.9,20.3,974.0,958.86,728.34
2018,6,5,13,45,911.0,125.5,5.0,20.15,943.0,924.04,706.04
2018,6,5,14,0,885.0,136.0,5.1,20.0,912.0,886.99,682.02
2018,6,5,14,15,889.0,127.5,5.15,19.7,884.5,854.94,661.39
2018,6,5,14,30,893.0,119.0,5.2,19.4,857.0,819.48,638.07
2018,6,5,14,45,898.0,110.5,5.25,19.15,825.0,781.44,612.5
2018,6,5,15,0,903.0,102.0,5.3,18.9,793.0,740.11,584.05
2018,6,5,15,15,891.5,100.0,5.3,18.9,751.5,690.99,546.69
2018,6,5,15,30,880.0,98.0,5.3,18.9,710.0,640.36,507.33
2018,6,5,15,45,866.5,95.0,5.3,18.15,664.5,586.42,465.79
2018,6,5,16,0,853.0,92.0,5.3,17.4,619.0,531.7,422.2
2018,6,5,16,15,835.0,88.5,5.25,17.0,570.0,473.48,373.76
2018,6,5,16,30,817.0,85.0,5.2,16.6,521.0,415.44,323.99
2018,6,5,16,45,792.5,81.5,5.15,16.2,470.0,355.73,271.61
2018,6,5,17,0,768.0,78.0,5.1,15.8,419.0,297.63,219.54
2018,6,5,17,15,733.0,74.0,5.0,15.3,367.0,238.56,166.87
2018,6,5,17,30,698.0,70.0,4.9,14.8,315.0,180.12,116.09
2018,6,5,17,45,648.0,65.0,4.85,14.3,264.5,125.33,72.92
2018,6,5,18,0,598.0,60.0,4.8,13.8,214.0,76.3,42.36
2018,6,5,18,15,523.5,53.5,4.6,13.3,167.0,41.29,31.22
2018,6,5,18,30,449.0,47.0,4.4,12.8,120.0,37.43,27.44
2018,6,5,18,45,335.0,37.5,4.25,12.3,81.5,30.66,20.67
2018,6,5,19,0,221.0,28.0,4.1,11.8,43.0,22.14,8.03
2018,6,5,19,15,116.5,15.0,4.05,11.55,22.5,13.64,0.0
2018,6,5,19,30,12.0,2.0,4.0,11.3,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.95,11.0,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,6,4,45,9.5,6.0,3.65,10.35,6.5,0.0,0.0
2018,6,6,5,0,19.0,12.0,3.7,10.5,13.0,10.91,0.0
2018,6,6,5,15,62.0,27.0,3.75,10.8,34.0,21.8,9.97
2018,6,6,5,30,105.0,42.0,3.8,11.1,55.0,33.4,23.39
2018,6,6,5,45,145.0,59.5,3.9,11.4,86.0,46.5,35.75
2018,6,6,6,0,185.0,77.0,4.0,11.7,117.0,59.24,47.56
2018,6,6,6,15,238.0,92.5,4.0,12.05,158.0,87.57,61.98
2018,6,6,6,30,291.0,108.0,4.0,12.4,199.0,123.97,87.68
2018,6,6,6,45,348.5,119.0,4.05,12.75,247.0,163.76,118.71
2018,6,6,7,0,406.0,130.0,4.1,13.1,295.0,211.08,157.93
2018,6,6,7,15,335.0,159.0,4.1,13.45,307.0,240.38,186.8
2018,6,6,7,30,264.0,188.0,4.1,13.8,319.0,262.06,207.85
2018,6,6,7,45,350.5,194.0,4.15,14.1,387.0,320.71,255.67
2018,6,6,8,0,437.0,200.0,4.2,14.4,455.0,391.89,313.38
2018,6,6,8,15,484.0,204.0,4.25,14.8,508.0,446.15,357.18
2018,6,6,8,30,531.0,208.0,4.3,15.2,561.0,504.07,403.14
2018,6,6,8,45,530.0,226.0,4.3,15.6,597.5,548.36,437.1
2018,6,6,9,0,529.0,244.0,4.3,16.0,634.0,591.27,469.17
2018,6,6,9,15,496.5,273.0,4.35,16.35,654.0,620.47,489.91
2018,6,6,9,30,464.0,302.0,4.4,16.7,674.0,645.53,507.08
2018,6,6,9,45,484.0,310.0,4.45,17.05,712.0,688.6,538.34
2018,6,6,10,0,504.0,318.0,4.5,17.4,750.0,731.37,568.85
2018,6,6,10,15,609.5,278.5,4.65,17.6,817.0,802.71,622.81
2018,6,6,10,30,715.0,239.0,4.8,17.8,884.0,876.75,677.91
2018,6,6,10,45,679.5,265.5,4.9,18.0,889.0,887.67,683.91
2018,6,6,11,0,644.0,292.0,5.0,18.2,894.0,893.99,687.02
2018,6,6,11,15,718.0,250.0,5.1,18.35,929.5,935.09,718.16
2018,6,6,11,30,792.0,208.0,5.2,18.5,965.0,965.96,739.49
2018,6,6,11,45,803.5,202.5,5.3,18.65,974.5,978.12,747.84
2018,6,6,12,0,815.0,197.0,5.4,18.8,984.0,987.06,754.16
2018,6,6,12,15,852.0,171.5,5.5,18.8,992.5,997.97,762.42
2018,6,6,12,30,889.0,146.0,5.6,18.8,1001.0,993.97,760.38
2018,6,6,12,45,879.0,151.0,5.65,18.85,989.5,981.93,752.39
2018,6,6,13,0,869.0,156.0,5.7,18.9,978.0,966.63,742.23
2018,6,6,13,15,866.0,154.5,5.75,18.8,961.5,948.74,730.73
2018,6,6,13,30,863.0,153.0,5.8,18.7,945.0,927.6,716.96
2018,6,6,13,45,858.0,151.0,5.8,18.65,921.5,909.57,705.0
2018,6,6,14,0,853.0,149.0,5.8,18.6,898.0,879.31,684.27
2018,6,6,14,15,845.0,147.5,5.8,18.4,868.0,844.28,660.44
2018,6,6,14,30,837.0,146.0,5.8,18.2,838.0,806.78,634.65
2018,6,6,14,45,826.5,143.5,5.75,18.05,802.0,764.19,604.32
2018,6,6,15,0,816.0,141.0,5.7,17.9,766.0,719.77,571.04
2018,6,6,15,15,802.5,137.5,5.7,17.9,725.0,670.82,533.55
2018,6,6,15,30,789.0,134.0,5.7,17.9,684.0,620.78,494.44
2018,6,6,15,45,771.0,130.5,5.7,17.35,638.5,567.4,452.77
2018,6,6,16,0,753.0,127.0,5.7,16.8,593.0,513.02,409.11
2018,6,6,16,15,728.5,123.0,5.65,16.35,544.5,455.85,361.76
2018,6,6,16,30,704.0,119.0,5.6,15.9,496.0,399.88,314.11
2018,6,6,16,45,668.0,115.0,5.6,15.5,444.5,341.38,263.5
2018,6,6,17,0,632.0,111.0,5.6,15.1,393.0,285.99,214.73
2018,6,6,17,15,594.0,105.0,5.5,14.6,344.0,231.79,167.06
2018,6,6,17,30,556.0,99.0,5.4,14.1,295.0,181.59,123.91
2018,6,6,17,45,497.5,91.5,5.3,13.6,246.0,129.99,83.58
2018,6,6,18,0,439.0,84.0,5.2,13.1,197.0,87.06,56.11
2018,6,6,18,15,360.5,73.0,4.95,12.7,152.5,54.9,43.44
2018,6,6,18,30,282.0,62.0,4.7,12.3,108.0,47.39,36.3
2018,6,6,18,45,187.0,46.0,4.5,11.9,72.5,35.66,25.05
2018,6,6,19,0,92.0,30.0,4.3,11.5,37.0,23.98,9.82
2018,6,6,19,15,47.5,16.0,4.3,11.4,19.5,14.55,0.0
2018,6,6,19,30,3.0,2.0,4.3,11.3,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.3,11.25,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.0,3.8,10.0,7.5,0.0,0.0
2018,6,7,5,0,32.0,14.0,3.9,10.1,15.0,12.73,0.0
2018,6,7,5,15,109.5,31.5,4.0,10.5,43.5,25.19,12.53
2018,6,7,5,30,187.0,49.0,4.1,10.9,72.0,38.62,27.95
2018,6,7,5,45,271.5,63.0,4.2,11.25,113.0,47.98,37.08
2018,6,7,6,0,356.0,77.0,4.3,11.6,154.0,57.74,46.24
2018,6,7,6,15,414.5,87.0,4.35,12.1,199.5,91.72,59.87
2018,6,7,6,30,473.0,97.0,4.4,12.6,245.0,135.61,89.45
2018,6,7,6,45,517.0,105.5,4.45,13.05,293.5,182.48,127.03
2018,6,7,7,0,561.0,114.0,4.5,13.5,342.0,236.46,173.14
2018,6,7,7,15,608.0,118.5,4.5,13.95,395.5,290.3,220.01
2018,6,7,7,30,655.0,123.0,4.5,14.4,449.0,348.86,270.73
2018,6,7,7,45,676.0,130.0,4.5,14.85,496.5,403.35,317.83
2018,6,7,8,0,697.0,137.0,4.5,15.3,544.0,459.02,364.62
2018,6,7,8,15,726.0,139.0,4.45,15.75,593.0,515.08,410.32
2018,6,7,8,30,755.0,141.0,4.4,16.2,642.0,572.47,455.71
2018,6,7,8,45,772.5,144.0,4.35,16.65,686.0,624.43,495.65
2018,6,7,9,0,790.0,147.0,4.3,17.1,730.0,675.73,533.93
2018,6,7,9,15,811.5,145.5,4.35,17.5,771.0,724.87,570.33
2018,6,7,9,30,833.0,144.0,4.4,17.9,812.0,773.23,605.39
2018,6,7,9,45,852.5,140.0,4.45,18.3,848.0,816.5,634.71
2018,6,7,10,0,872.0,136.0,4.5,18.7,884.0,851.88,658.06
2018,6,7,10,15,878.5,137.5,4.65,18.9,910.5,885.31,681.13
2018,6,7,10,30,885.0,139.0,4.8,19.1,937.0,915.91,702.19
2018,6,7,10,45,889.5,140.5,4.95,19.35,957.5,941.73,719.78
2018,6,7,11,0,894.0,142.0,5.1,19.6,978.0,964.36,735.19
2018,6,7,11,15,899.0,141.0,5.2,19.65,991.5,981.84,747.33
2018,6,7,11,30,904.0,140.0,5.3,19.7,1005.0,995.96,757.25
2018,6,7,11,45,907.0,140.0,5.4,19.8,1012.0,1005.66,764.08
2018,6,7,12,0,910.0,140.0,5.5,19.9,1019.0,1011.86,768.62
2018,6,7,12,15,910.0,140.0,5.5,19.95,1017.0,1011.66,768.3
2018,6,7,12,30,910.0,140.0,5.5,20.0,1015.0,1007.92,765.68
2018,6,7,12,45,908.5,139.0,5.55,20.05,1005.5,998.29,759.47
2018,6,7,13,0,907.0,138.0,5.6,20.1,996.0,985.14,750.92
2018,6,7,13,15,906.0,136.0,5.6,20.1,980.5,968.03,739.5
2018,6,7,13,30,905.0,134.0,5.6,20.1,965.0,947.45,725.73
2018,6,7,13,45,901.5,132.0,5.6,20.15,942.0,921.29,707.93
2018,6,7,14,0,898.0,130.0,5.6,20.2,919.0,891.97,687.9
2018,6,7,14,15,892.0,127.5,5.55,20.15,889.0,857.09,663.85
2018,6,7,14,30,886.0,125.0,5.5,20.1,859.0,819.49,637.75
2018,6,7,14,45,879.0,122.0,5.5,20.0,823.5,778.13,609.12
2018,6,7,15,0,872.0,119.0,5.5,19.9,788.0,734.5,577.76
2018,6,7,15,15,860.0,116.5,5.5,19.9,747.0,688.65,542.86
2018,6,7,15,30,848.0,114.0,5.5,19.9,706.0,638.04,503.67
2018,6,7,15,45,835.0,110.0,5.4,19.45,661.0,584.32,461.74
2018,6,7,16,0,822.0,106.0,5.3,19.0,616.0,529.88,418.04
2018,6,7,16,15,805.0,101.0,5.2,18.6,567.5,472.2,370.45
2018,6,7,16,30,788.0,96.0,5.1,18.2,519.0,414.78,321.67
2018,6,7,16,45,763.5,92.0,5.05,17.8,468.5,356.21,270.83
2018,6,7,17,0,739.0,88.0,5.0,17.4,418.0,296.89,218.43
2018,6,7,17,15,703.0,83.0,4.9,16.8,366.0,238.02,166.62
2018,6,7,17,30,667.0,78.0,4.8,16.2,314.0,182.73,118.99
2018,6,7,17,45,617.0,72.0,4.65,15.6,263.5,128.84,76.72
2018,6,7,18,0,567.0,66.0,4.5,15.0,213.0,80.77,46.45
2018,6,7,18,15,492.5,58.5,4.3,14.4,166.5,45.34,34.69
2018,6,7,18,30,418.0,51.0,4.1,13.8,120.0,40.81,30.33
2018,6,7,18,45,308.0,40.0,3.9,13.15,82.0,32.8,22.54
2018,6,7,19,0,198.0,29.0,3.7,12.5,44.0,22.87,9.57
2018,6,7,19,15,104.0,15.5,3.7,12.15,23.0,14.1,0.0
2018,6,7,19,30,10.0,2.0,3.7,11.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.7,11.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.5,2.45,9.85,9.5,0.0,0.0
2018,6,8,5,0,103.0,15.0,2.6,10.2,19.0,13.64,0.0
2018,6,8,5,15,219.0,27.5,2.75,10.8,50.5,21.64,10.06
2018,6,8,5,30,335.0,40.0,2.9,11.4,82.0,32.6,22.7
2018,6,8,5,45,418.5,49.5,3.05,12.0,125.0,39.19,29.21
2018,6,8,6,0,502.0,59.0,3.2,12.6,168.0,45.56,35.22
2018,6,8,6,15,558.5,65.5,3.15,13.2,216.0,83.47,48.1
2018,6,8,6,30,615.0,72.0,3.1,13.8,264.0,132.48,80.11
2018,6,8,6,45,655.5,77.5,3.05,14.4,315.0,184.34,121.72
2018,6,8,7,0,696.0,83.0,3.0,15.0,366.0,240.58,170.13
2018,6,8,7,15,725.5,87.5,2.95,15.65,416.5,296.75,219.72
2018,6,8,7,30,755.0,92.0,2.9,16.3,467.0,357.49,272.39
2018,6,8,7,45,777.5,95.0,2.85,16.95,516.0,413.8,320.44
2018,6,8,8,0,800.0,98.0,2.8,17.6,565.0,471.22,367.79
2018,6,8,8,15,817.0,101.0,2.85,18.25,611.5,526.6,412.19
2018,6,8,8,30,834.0,104.0,2.9,18.9,658.0,581.91,455.05
2018,6,8,8,45,847.5,106.5,2.9,19.55,701.0,632.49,492.9
2018,6,8,9,0,861.0,109.0,2.9,20.2,744.0,683.13,529.55
2018,6,8,9,15,869.5,111.0,2.95,20.75,781.0,728.5,561.76
2018,6,8,9,30,878.0,113.0,3.0,21.3,818.0,771.92,590.55
2018,6,8,9,45,885.0,115.5,3.05,21.9,850.5,812.48,616.47
2018,6,8,10,0,892.0,118.0,3.1,22.5,883.0,850.56,640.37
2018,6,8,10,15,898.0,118.5,3.15,23.0,909.0,883.23,660.59
2018,6,8,10,30,904.0,119.0,3.2,23.5,935.0,913.0,678.73
2018,6,8,10,45,908.5,119.5,3.25,24.0,954.5,938.36,693.85
2018,6,8,11,0,913.0,120.0,3.3,24.5,974.0,960.48,706.78
2018,6,8,11,15,916.0,120.0,3.4,24.9,986.5,977.36,716.91
2018,6,8,11,30,919.0,120.0,3.5,25.3,999.0,990.76,724.83
2018,6,8,11,45,920.5,119.5,3.6,25.65,1004.5,998.72,729.43
2018,6,8,12,0,922.0,119.0,3.7,26.0,1010.0,1003.12,731.81
2018,6,8,12,15,919.5,120.0,3.85,26.1,1007.0,1001.52,731.43
2018,6,8,12,30,917.0,121.0,4.0,26.2,1004.0,996.34,728.81
2018,6,8,12,45,912.0,122.0,4.15,26.3,993.0,985.26,722.35
2018,6,8,13,0,907.0,123.0,4.3,26.4,982.0,970.72,713.66
2018,6,8,13,15,904.0,122.0,4.5,26.3,965.5,952.74,703.5
2018,6,8,13,30,901.0,121.0,4.7,26.2,949.0,931.38,691.42
2018,6,8,13,45,897.0,119.5,4.85,26.1,926.0,905.39,675.85
2018,6,8,14,0,893.0,118.0,5.0,26.0,903.0,876.28,657.97
2018,6,8,14,15,887.5,115.5,5.1,25.75,873.5,842.02,636.39
2018,6,8,14,30,882.0,113.0,5.2,25.5,844.0,805.02,612.64
2018,6,8,14,45,875.0,110.0,5.35,25.25,809.0,763.87,585.81
2018,6,8,15,0,868.0,107.0,5.5,25.0,774.0,720.49,556.5
2018,6,8,15,15,856.0,105.0,5.5,25.0,733.5,672.71,520.85
2018,6,8,15,30,844.0,103.0,5.5,25.0,693.0,623.56,483.38
2018,6,8,15,45,832.0,98.5,5.65,24.2,648.5,571.77,444.77
2018,6,8,16,0,820.0,94.0,5.8,23.4,604.0,517.65,402.93
2018,6,8,16,15,805.5,89.5,5.8,22.8,557.0,461.83,357.67
2018,6,8,16,30,791.0,85.0,5.8,22.2,510.0,406.01,310.9
2018,6,8,16,45,770.0,80.5,5.75,21.65,461.0,348.17,261.14
2018,6,8,17,0,749.0,76.0,5.7,21.1,412.0,291.58,211.34
2018,6,8,17,15,720.0,71.0,5.55,20.4,362.0,234.2,160.93
2018,6,8,17,30,691.0,66.0,5.4,19.7,312.0,179.56,113.92
2018,6,8,17,45,650.0,60.5,5.25,19.0,263.0,126.12,72.03
2018,6,8,18,0,609.0,55.0,5.1,18.3,214.0,74.15,38.87
2018,6,8,18,15,545.0,49.0,4.85,17.55,168.5,37.41,27.29
2018,6,8,18,30,481.0,43.0,4.6,16.8,123.0,33.78,23.84
2018,6,8,18,45,380.5,34.5,4.35,16.1,85.0,27.77,18.0
2018,6,8,19,0,280.0,26.0,4.1,15.4,47.0,21.59,8.98
2018,6,8,19,15,152.0,14.5,4.05,15.0,25.0,13.19,0.0
2018,6,8,19,30,24.0,3.0,4.0,14.6,3.0,0.0,0.0
2018,6,8,19,45,12.0,1.5,4.0,14.2,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,9,4,45,5.5,4.0,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,11.0,8.0,4.0,12.2,8.0,7.28,0.0
2018,6,9,5,15,5.5,8.0,4.2,12.45,8.0,7.16,0.0
2018,6,9,5,30,0.0,8.0,4.4,12.7,8.0,7.02,0.42
2018,6,9,5,45,0.0,9.5,4.6,12.95,9.5,8.34,1.75
2018,6,9,6,0,0.0,11.0,4.8,13.2,11.0,9.66,3.01
2018,6,9,6,15,0.0,25.0,4.85,13.4,25.0,22.0,13.31
2018,6,9,6,30,0.0,39.0,4.9,13.6,39.0,34.37,23.96
2018,6,9,6,45,19.5,91.5,4.95,13.8,99.5,83.25,64.75
2018,6,9,7,0,39.0,144.0,5.0,14.0,160.0,133.46,106.22
2018,6,9,7,15,44.0,169.0,5.0,14.1,189.0,159.8,127.96
2018,6,9,7,30,49.0,194.0,5.0,14.2,218.0,187.04,150.29
2018,6,9,7,45,67.5,218.0,4.95,14.3,255.0,219.79,176.77
2018,6,9,8,0,86.0,242.0,4.9,14.4,292.0,254.74,204.92
2018,6,9,8,15,165.0,266.5,4.95,14.7,372.5,327.09,262.99
2018,6,9,8,30,244.0,291.0,5.0,15.0,453.0,408.86,327.95
2018,6,9,8,45,286.5,303.5,5.0,15.25,506.0,461.13,368.87
2018,6,9,9,0,329.0,316.0,5.0,15.5,559.0,516.62,411.84
2018,6,9,9,15,347.0,326.5,5.05,15.95,594.5,555.81,441.25
2018,6,9,9,30,365.0,337.0,5.1,16.4,630.0,595.41,470.59
2018,6,9,9,45,411.0,338.0,5.1,16.85,680.5,655.14,514.91
2018,6,9,10,0,457.0,339.0,5.1,17.3,731.0,710.41,555.24
2018,6,9,10,15,499.0,337.5,5.15,17.8,777.5,761.1,591.71
2018,6,9,10,30,541.0,336.0,5.2,18.3,824.0,812.12,627.92
2018,6,9,10,45,624.5,296.0,5.25,18.75,871.5,864.08,666.05
2018,6,9,11,0,708.0,256.0,5.3,19.2,919.0,917.31,704.58
2018,6,9,11,15,637.5,306.0,5.4,19.45,909.0,909.9,696.47
2018,6,9,11,30,567.0,356.0,5.5,19.7,899.0,899.83,686.73
2018,6,9,11,45,589.0,331.5,5.6,20.0,898.0,902.64,689.42
2018,6,9,12,0,611.0,307.0,5.7,20.3,897.0,902.3,689.88
2018,6,9,12,15,457.0,379.5,5.75,20.3,820.5,824.62,630.48
2018,6,9,12,30,303.0,452.0,5.8,20.3,744.0,736.44,563.04
2018,6,9,12,45,431.0,399.0,5.85,20.3,810.0,811.35,621.39
2018,6,9,13,0,559.0,346.0,5.9,20.3,876.0,874.54,670.12
2018,6,9,13,15,693.5,262.5,5.95,20.25,908.0,909.29,699.29
2018,6,9,13,30,828.0,179.0,6.0,20.2,940.0,929.64,715.45
2018,6,9,13,45,779.5,199.5,6.05,20.2,901.5,886.34,685.37
2018,6,9,14,0,731.0,220.0,6.1,20.2,863.0,847.91,658.35
2018,6,9,14,15,599.0,268.0,6.15,20.05,783.5,760.58,592.78
2018,6,9,14,30,467.0,316.0,6.2,19.9,704.0,677.75,529.61
2018,6,9,14,45,511.0,282.5,6.2,19.8,690.0,659.5,517.83
2018,6,9,15,0,555.0,249.0,6.2,19.7,676.0,636.2,501.62
2018,6,9,15,15,524.5,244.0,6.2,19.7,630.5,584.76,462.11
2018,6,9,15,30,494.0,239.0,6.2,19.7,585.0,534.47,422.99
2018,6,9,15,45,477.0,227.0,6.25,19.25,543.0,487.02,386.39
2018,6,9,16,0,460.0,215.0,6.3,18.8,501.0,440.16,349.38
2018,6,9,16,15,531.5,173.5,6.25,18.4,479.0,408.82,323.5
2018,6,9,16,30,603.0,132.0,6.2,18.0,457.0,371.63,291.04
2018,6,9,16,45,579.5,124.0,6.15,17.65,411.5,319.54,246.03
2018,6,9,17,0,556.0,116.0,6.1,17.3,366.0,269.32,201.92
2018,6,9,17,15,498.0,111.0,5.95,16.85,314.5,213.66,154.52
2018,6,9,17,30,440.0,106.0,5.8,16.4,263.0,166.44,115.37
2018,6,9,17,45,404.0,92.0,5.65,15.9,219.0,120.94,79.23
2018,6,9,18,0,368.0,78.0,5.5,15.4,175.0,79.8,51.17
2018,6,9,18,15,334.0,64.5,5.25,14.85,138.5,48.3,37.26
2018,6,9,18,30,300.0,51.0,5.0,14.3,102.0,38.88,28.6
2018,6,9,18,45,228.0,39.0,4.75,13.8,70.5,30.17,20.29
2018,6,9,19,0,156.0,27.0,4.5,13.3,39.0,21.18,9.17
2018,6,9,19,15,86.0,15.5,4.35,13.0,21.5,14.1,0.0
2018,6,9,19,30,16.0,4.0,4.2,12.7,4.0,0.0,0.0
2018,6,9,19,45,8.0,2.0,4.0,12.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,4,45,26.5,7.0,2.5,9.0,8.0,0.0,0.0
2018,6,10,5,0,53.0,14.0,2.7,9.3,16.0,12.73,0.0
2018,6,10,5,15,132.5,27.5,2.85,9.9,41.5,21.51,10.13
2018,6,10,5,30,212.0,41.0,3.0,10.5,67.0,31.65,21.98
2018,6,10,5,45,280.0,53.0,3.15,11.05,104.0,40.31,30.33
2018,6,10,6,0,348.0,65.0,3.3,11.6,141.0,48.68,38.16
2018,6,10,6,15,404.0,75.5,3.4,12.35,185.5,81.04,51.36
2018,6,10,6,30,460.0,86.0,3.5,13.1,230.0,123.88,79.97
2018,6,10,6,45,548.5,88.0,3.6,13.85,289.5,173.35,117.46
2018,6,10,7,0,637.0,90.0,3.7,14.6,349.0,231.49,165.16
2018,6,10,7,15,687.5,93.0,3.7,15.3,406.0,289.07,215.1
2018,6,10,7,30,738.0,96.0,3.7,16.0,463.0,351.61,268.9
2018,6,10,7,45,768.5,98.0,3.75,16.65,514.5,411.39,319.99
2018,6,10,8,0,799.0,100.0,3.8,17.3,566.0,471.06,369.63
2018,6,10,8,15,816.5,103.0,3.75,17.9,613.0,526.62,414.55
2018,6,10,8,30,834.0,106.0,3.7,18.5,660.0,582.17,457.92
2018,6,10,8,45,848.0,108.0,3.7,19.05,703.0,634.29,497.55
2018,6,10,9,0,862.0,110.0,3.7,19.6,746.0,683.08,533.59
2018,6,10,9,15,874.0,111.0,3.65,20.05,784.5,730.02,567.28
2018,6,10,9,30,886.0,112.0,3.6,20.5,823.0,775.29,597.6
2018,6,10,9,45,896.0,112.0,3.6,21.0,856.0,816.14,623.99
2018,6,10,10,0,906.0,112.0,3.6,21.5,889.0,854.68,648.46
2018,6,10,10,15,912.0,112.5,3.55,21.9,915.5,887.81,668.9
2018,6,10,10,30,918.0,113.0,3.5,22.3,942.0,918.0,687.15
2018,6,10,10,45,922.5,113.0,3.5,22.65,961.5,943.27,702.4
2018,6,10,11,0,927.0,113.0,3.5,23.0,981.0,965.25,715.43
2018,6,10,11,15,931.0,112.0,3.5,23.25,993.5,982.4,725.53
2018,6,10,11,30,935.0,111.0,3.5,23.5,1006.0,996.05,733.39
2018,6,10,11,45,938.0,109.0,3.55,23.75,1011.5,1004.22,738.09
2018,6,10,12,0,941.0,107.0,3.6,24.0,1017.0,1008.76,740.54
2018,6,10,12,15,941.0,106.0,3.7,24.1,1014.5,1007.74,740.24
2018,6,10,12,30,941.0,105.0,3.8,24.2,1012.0,1003.04,737.64
2018,6,10,12,45,939.5,104.5,3.9,24.35,1002.5,993.74,731.95
2018,6,10,13,0,938.0,104.0,4.0,24.5,993.0,980.8,723.94
2018,6,10,13,15,935.0,102.5,4.1,24.45,976.0,961.92,712.57
2018,6,10,13,30,932.0,101.0,4.2,24.4,959.0,939.55,698.87
2018,6,10,13,45,927.5,100.0,4.3,24.35,935.5,912.97,682.28
2018,6,10,14,0,923.0,99.0,4.4,24.3,912.0,883.2,663.42
2018,6,10,14,15,917.0,97.0,4.5,24.1,882.0,848.19,641.23
2018,6,10,14,30,911.0,95.0,4.6,23.9,852.0,810.4,617.05
2018,6,10,14,45,903.0,93.0,4.7,23.7,816.0,768.52,589.62
2018,6,10,15,0,895.0,91.0,4.8,23.5,780.0,724.4,560.15
2018,6,10,15,15,884.0,89.5,4.8,23.5,740.0,676.76,524.92
2018,6,10,15,30,873.0,88.0,4.8,23.5,700.0,627.61,487.52
2018,6,10,15,45,860.0,85.5,4.95,22.75,655.5,575.08,448.38
2018,6,10,16,0,847.0,83.0,5.1,22.0,611.0,521.75,407.05
2018,6,10,16,15,831.0,79.5,5.1,21.45,563.5,465.53,361.34
2018,6,10,16,30,815.0,76.0,5.1,20.9,516.0,409.36,314.14
2018,6,10,16,45,792.5,72.5,5.15,20.35,466.0,349.48,262.73
2018,6,10,17,0,770.0,69.0,5.2,19.8,416.0,292.24,212.23
2018,6,10,17,15,739.5,65.5,5.1,19.15,366.0,234.76,161.45
2018,6,10,17,30,709.0,62.0,5.0,18.5,316.0,180.15,114.16
2018,6,10,17,45,666.5,57.5,4.95,17.85,267.0,126.38,71.75
2018,6,10,18,0,624.0,53.0,4.9,17.2,218.0,77.45,40.98
2018,6,10,18,15,559.5,47.0,4.7,16.5,171.5,35.74,25.95
2018,6,10,18,30,495.0,41.0,4.5,15.8,125.0,32.0,22.42
2018,6,10,18,45,392.5,33.5,4.3,15.15,87.0,26.78,17.31
2018,6,10,19,0,290.0,26.0,4.1,14.5,49.0,21.48,9.63
2018,6,10,19,15,163.5,15.5,4.0,14.1,26.5,14.1,0.0
2018,6,10,19,30,37.0,5.0,3.9,13.7,4.0,0.0,0.0
2018,6,10,19,45,18.5,2.5,3.85,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,4,45,69.0,7.5,2.0,10.45,10.0,0.0,0.0
2018,6,11,5,0,138.0,15.0,2.2,10.8,20.0,13.64,0.0
2018,6,11,5,15,266.5,25.0,2.25,11.3,52.0,20.45,9.31
2018,6,11,5,30,395.0,35.0,2.3,11.8,84.0,28.09,18.78
2018,6,11,5,45,476.5,42.0,2.3,12.35,127.5,32.76,23.49
2018,6,11,6,0,558.0,49.0,2.3,12.9,171.0,37.33,27.84
2018,6,11,6,15,611.0,54.0,2.2,13.8,219.0,75.21,39.81
2018,6,11,6,30,664.0,59.0,2.1,14.7,267.0,128.17,74.12
2018,6,11,6,45,700.5,63.0,2.05,15.55,317.0,180.32,115.61
2018,6,11,7,0,737.0,67.0,2.0,16.4,367.0,236.31,163.62
2018,6,11,7,15,764.5,70.5,2.05,17.3,417.5,292.77,213.17
2018,6,11,7,30,792.0,74.0,2.1,18.2,468.0,351.46,263.87
2018,6,11,7,45,812.5,77.0,2.2,19.1,517.0,408.75,312.36
2018,6,11,8,0,833.0,80.0,2.3,20.0,566.0,467.61,360.4
2018,6,11,8,15,849.0,82.0,2.3,20.6,612.5,522.47,403.97
2018,6,11,8,30,865.0,84.0,2.3,21.2,659.0,577.07,445.77
2018,6,11,8,45,877.5,86.0,2.35,21.85,702.0,628.99,484.28
2018,6,11,9,0,890.0,88.0,2.4,22.5,745.0,679.76,520.74
2018,6,11,9,15,891.5,94.0,2.4,23.1,781.0,725.28,551.97
2018,6,11,9,30,893.0,100.0,2.4,23.7,817.0,768.23,579.13
2018,6,11,9,45,890.5,107.5,2.4,24.35,847.0,806.76,602.72
2018,6,11,10,0,888.0,115.0,2.4,25.0,877.0,842.11,623.83
2018,6,11,10,15,894.5,116.5,2.4,25.45,904.0,876.09,644.28
2018,6,11,10,30,901.0,118.0,2.4,25.9,931.0,907.23,662.65
2018,6,11,10,45,906.5,118.0,2.45,26.35,951.5,933.03,677.85
2018,6,11,11,0,912.0,118.0,2.5,26.8,972.0,955.64,690.98
2018,6,11,11,15,915.5,118.5,2.5,27.15,985.5,973.56,700.91
2018,6,11,11,30,919.0,119.0,2.5,27.5,999.0,988.01,708.7
2018,6,11,11,45,920.5,119.5,2.55,27.85,1005.0,997.05,713.59
2018,6,11,12,0,922.0,120.0,2.6,28.2,1011.0,1002.53,716.36
2018,6,11,12,15,924.0,118.5,2.7,28.4,1010.0,1003.01,716.97
2018,6,11,12,30,926.0,117.0,2.8,28.6,1009.0,999.88,715.4
2018,6,11,12,45,927.5,114.5,2.85,28.8,1001.0,991.7,710.28
2018,6,11,13,0,929.0,112.0,2.9,29.0,993.0,979.86,702.94
2018,6,11,13,15,926.5,111.0,3.0,29.1,977.0,962.14,692.58
2018,6,11,13,30,924.0,110.0,3.1,29.2,961.0,940.95,679.98
2018,6,11,13,45,920.0,109.0,3.15,29.3,938.0,915.06,663.94
2018,6,11,14,0,916.0,108.0,3.2,29.4,915.0,885.99,645.77
2018,6,11,14,15,906.0,109.0,3.3,29.35,885.0,850.88,624.16
2018,6,11,14,30,896.0,110.0,3.4,29.3,855.0,813.27,600.62
2018,6,11,14,45,892.0,105.5,3.45,29.2,820.5,772.58,574.57
2018,6,11,15,0,888.0,101.0,3.5,29.1,786.0,729.35,546.32
2018,6,11,15,15,876.5,99.5,3.5,29.1,745.5,681.7,512.31
2018,6,11,15,30,865.0,98.0,3.5,29.1,705.0,632.58,476.41
2018,6,11,15,45,851.5,95.5,3.6,28.65,660.5,580.15,438.21
2018,6,11,16,0,838.0,93.0,3.7,28.2,616.0,527.07,398.14
2018,6,11,16,15,820.5,89.5,3.7,27.75,568.0,470.01,353.53
2018,6,11,16,30,803.0,86.0,3.7,27.3,520.0,413.21,307.61
2018,6,11,16,45,778.5,82.5,3.75,26.8,470.0,354.48,259.0
2018,6,11,17,0,754.0,79.0,3.8,26.3,420.0,297.36,210.49
2018,6,11,17,15,721.0,75.0,3.75,25.45,369.5,239.68,161.59
2018,6,11,17,30,688.0,71.0,3.7,24.6,319.0,182.35,113.86
2018,6,11,17,45,641.5,66.0,3.7,23.75,269.0,128.53,72.73
2018,6,11,18,0,595.0,61.0,3.7,22.9,219.0,80.01,42.75
2018,6,11,18,15,525.0,54.5,3.7,21.75,172.5,41.78,30.58
2018,6,11,18,30,455.0,48.0,3.7,20.6,126.0,37.93,27.05
2018,6,11,18,45,348.5,38.5,3.75,19.5,87.0,31.19,20.69
2018,6,11,19,0,242.0,29.0,3.8,18.4,48.0,24.24,11.64
2018,6,11,19,15,133.0,16.5,3.85,17.7,26.0,15.01,0.0
2018,6,11,19,30,24.0,4.0,3.9,17.0,4.0,0.0,0.0
2018,6,11,19,45,12.0,2.0,3.95,16.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,76.5,8.0,1.95,12.2,10.5,0.0,0.0
2018,6,12,5,0,153.0,16.0,2.1,12.6,21.0,14.55,0.0
2018,6,12,5,15,287.0,25.5,2.2,13.25,54.0,20.95,9.58
2018,6,12,5,30,421.0,35.0,2.3,13.9,87.0,28.15,18.64
2018,6,12,5,45,504.0,41.0,2.45,14.55,131.0,31.99,22.58
2018,6,12,6,0,587.0,47.0,2.6,15.2,175.0,39.08,29.11
2018,6,12,6,15,639.5,52.0,2.5,16.0,224.0,77.55,40.76
2018,6,12,6,30,692.0,57.0,2.4,16.8,273.0,128.99,73.05
2018,6,12,6,45,729.0,60.5,2.3,17.65,324.0,182.4,115.19
2018,6,12,7,0,766.0,64.0,2.2,18.5,375.0,239.68,163.99
2018,6,12,7,15,792.5,67.0,2.2,19.65,426.0,297.01,213.87
2018,6,12,7,30,819.0,70.0,2.2,20.8,477.0,358.21,265.98
2018,6,12,7,45,838.5,72.5,2.15,21.95,526.5,415.6,313.63
2018,6,12,8,0,858.0,75.0,2.1,23.1,576.0,473.64,359.86
2018,6,12,8,15,873.5,77.0,2.2,23.95,622.5,529.5,403.51
2018,6,12,8,30,889.0,79.0,2.3,24.8,669.0,585.02,445.33
