Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,46.34,27.29
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,34.33,24.08
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,28.78,18.81
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,23.11,11.75
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,15.01,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,4.55,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,4,45,23.5,4.0,2.25,13.35,4.0,0.0,0.0
2018,7,12,5,0,47.0,8.0,2.4,13.5,8.0,7.28,0.0
2018,7,12,5,15,156.5,20.0,2.5,14.1,32.5,15.86,0.0
2018,7,12,5,30,266.0,32.0,2.6,14.7,57.0,26.43,15.69
2018,7,12,5,45,357.5,41.5,2.65,15.25,96.0,33.24,23.2
2018,7,12,6,0,449.0,51.0,2.7,15.8,135.0,39.83,29.47
2018,7,12,6,15,511.0,58.0,2.75,16.45,181.0,59.42,35.12
2018,7,12,6,30,573.0,65.0,2.8,17.1,227.0,105.22,60.03
2018,7,12,6,45,615.5,71.0,2.8,17.8,276.0,154.58,96.67
2018,7,12,7,0,658.0,77.0,2.8,18.5,325.0,208.73,141.59
2018,7,12,7,15,689.0,81.5,2.85,19.2,374.5,262.92,188.68
2018,7,12,7,30,720.0,86.0,2.9,19.9,424.0,322.03,239.68
2018,7,12,7,45,742.5,89.5,2.9,20.65,472.0,377.11,286.65
2018,7,12,8,0,765.0,93.0,2.9,21.4,520.0,433.5,333.21
2018,7,12,8,15,782.0,96.5,2.95,22.15,566.0,488.15,377.02
2018,7,12,8,30,799.0,100.0,3.0,22.9,612.0,542.93,419.4
2018,7,12,8,45,704.5,147.5,3.05,23.65,622.0,572.81,440.86
2018,7,12,9,0,610.0,195.0,3.1,24.4,632.0,591.78,453.04
2018,7,12,9,15,635.5,196.0,3.15,25.0,673.5,639.98,487.54
2018,7,12,9,30,661.0,197.0,3.2,25.6,715.0,688.37,521.21
2018,7,12,9,45,577.0,249.5,3.25,26.15,716.0,700.01,526.19
2018,7,12,10,0,493.0,302.0,3.3,26.7,717.0,702.1,524.34
2018,7,12,10,15,456.5,336.0,3.35,27.05,730.0,721.5,535.78
2018,7,12,10,30,420.0,370.0,3.4,27.4,743.0,736.85,544.13
2018,7,12,10,45,430.5,375.5,3.45,27.75,766.0,764.25,562.04
2018,7,12,11,0,441.0,381.0,3.5,28.1,789.0,790.25,578.78
2018,7,12,11,15,550.5,322.5,3.5,28.35,839.5,846.42,618.79
2018,7,12,11,30,660.0,264.0,3.5,28.6,890.0,903.71,658.75
2018,7,12,11,45,728.0,221.0,3.5,28.9,916.0,934.11,678.26
2018,7,12,12,0,796.0,178.0,3.5,29.2,942.0,954.82,690.6
2018,7,12,12,15,793.0,178.0,3.55,29.5,939.0,953.24,688.86
2018,7,12,12,30,790.0,178.0,3.6,29.8,936.0,948.39,685.26
2018,7,12,12,45,781.0,181.5,3.7,30.1,926.0,937.95,678.42
2018,7,12,13,0,772.0,185.0,3.8,30.4,916.0,924.43,669.64
2018,7,12,13,15,744.0,199.0,3.85,30.35,894.0,900.15,654.5
2018,7,12,13,30,716.0,213.0,3.9,30.3,872.0,880.39,642.39
2018,7,12,13,45,767.0,175.5,4.0,30.3,866.5,867.27,634.8
2018,7,12,14,0,818.0,138.0,4.1,30.3,861.0,846.92,622.32
2018,7,12,14,15,818.5,132.0,4.15,29.85,835.5,817.69,604.7
2018,7,12,14,30,819.0,126.0,4.2,29.4,810.0,785.47,584.9
2018,7,12,14,45,811.0,123.5,4.25,29.0,777.0,747.18,560.55
2018,7,12,15,0,803.0,121.0,4.3,28.6,744.0,710.75,536.9
2018,7,12,15,15,791.0,118.0,4.3,28.6,705.5,664.55,503.68
2018,7,12,15,30,779.0,115.0,4.3,28.6,667.0,617.06,468.85
2018,7,12,15,45,764.5,112.0,4.4,27.4,625.0,567.07,433.59
2018,7,12,16,0,750.0,109.0,4.5,26.2,583.0,516.55,396.59
2018,7,12,16,15,732.0,105.0,4.55,25.45,537.5,463.11,355.19
2018,7,12,16,30,714.0,101.0,4.6,24.7,492.0,410.05,312.61
2018,7,12,16,45,689.5,96.0,4.65,23.95,444.5,352.39,265.14
2018,7,12,17,0,665.0,91.0,4.7,23.2,397.0,297.96,218.93
2018,7,12,17,15,632.0,86.0,4.7,22.45,349.0,243.27,172.01
2018,7,12,17,30,599.0,81.0,4.7,21.7,301.0,191.79,128.0
2018,7,12,17,45,554.5,74.0,4.65,20.95,253.5,140.41,86.57
2018,7,12,18,0,510.0,67.0,4.6,20.2,206.0,94.17,53.94
2018,7,12,18,15,433.0,60.0,4.45,19.7,161.0,52.72,34.0
2018,7,12,18,30,356.0,53.0,4.3,19.2,116.0,40.44,29.44
2018,7,12,18,45,257.5,41.0,4.15,18.75,79.0,31.68,21.29
2018,7,12,19,0,159.0,29.0,4.0,18.3,42.0,22.69,11.27
2018,7,12,19,15,88.5,16.5,3.9,18.1,23.0,15.01,0.0
2018,7,12,19,30,18.0,4.0,3.8,17.9,4.0,3.64,0.0
2018,7,12,19,45,9.0,2.0,3.65,17.75,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.1,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.1,15.4,3.0,2.73,0.0
2018,7,13,5,15,2.5,11.0,3.1,15.75,11.0,9.68,0.0
2018,7,13,5,30,0.0,19.0,3.1,16.1,19.0,16.73,7.68
2018,7,13,5,45,0.0,33.5,3.1,16.45,33.5,29.5,19.82
2018,7,13,6,0,0.0,48.0,3.1,16.8,48.0,41.8,31.05
2018,7,13,6,15,24.0,67.0,3.1,17.25,73.5,57.48,42.5
2018,7,13,6,30,48.0,86.0,3.1,17.7,99.0,77.6,57.96
2018,7,13,6,45,108.5,94.0,3.1,18.1,132.5,97.31,71.44
2018,7,13,7,0,169.0,102.0,3.1,18.5,166.0,124.71,92.0
2018,7,13,7,15,85.0,99.5,3.1,19.05,131.5,111.71,84.81
2018,7,13,7,30,1.0,97.0,3.1,19.6,97.0,85.99,65.8
2018,7,13,7,45,6.0,130.0,3.1,20.2,133.0,116.98,90.66
2018,7,13,8,0,11.0,163.0,3.1,20.8,169.0,148.75,115.73
2018,7,13,8,15,7.5,140.5,3.15,21.35,145.0,128.15,98.65
2018,7,13,8,30,4.0,118.0,3.2,21.9,121.0,106.85,81.14
2018,7,13,8,45,5.5,144.0,3.25,22.5,148.0,131.19,100.16
2018,7,13,9,0,7.0,170.0,3.3,23.1,175.0,155.81,119.1
2018,7,13,9,15,72.5,250.5,3.35,23.75,307.0,278.94,215.23
2018,7,13,9,30,138.0,331.0,3.4,24.4,439.0,412.92,315.93
2018,7,13,9,45,188.0,345.5,3.45,25.05,499.5,472.35,359.18
2018,7,13,10,0,238.0,360.0,3.5,25.7,560.0,542.94,409.88
2018,7,13,10,15,416.0,300.0,3.55,26.25,663.5,654.26,492.25
2018,7,13,10,30,594.0,240.0,3.6,26.8,767.0,768.22,574.01
2018,7,13,10,45,714.5,190.5,3.7,27.3,839.5,844.2,626.03
2018,7,13,11,0,835.0,141.0,3.8,27.8,912.0,908.1,667.21
2018,7,13,11,15,839.5,140.5,3.85,28.2,926.0,926.29,677.61
2018,7,13,11,30,844.0,140.0,3.9,28.6,940.0,941.34,686.28
2018,7,13,11,45,847.5,139.0,3.95,28.95,947.5,951.75,692.1
2018,7,13,12,0,851.0,138.0,4.0,29.3,955.0,958.87,695.86
2018,7,13,12,15,837.5,146.0,4.05,29.5,949.5,954.65,692.72
2018,7,13,12,30,824.0,154.0,4.1,29.7,944.0,947.07,687.54
2018,7,13,12,45,848.5,137.0,4.1,29.9,945.0,949.6,688.88
2018,7,13,13,0,873.0,120.0,4.1,30.1,946.0,948.01,687.53
2018,7,13,13,15,861.5,124.5,4.1,30.15,928.5,929.25,675.42
2018,7,13,13,30,850.0,129.0,4.1,30.2,911.0,907.48,661.48
2018,7,13,13,45,855.5,122.0,4.1,30.25,893.0,887.11,648.5
2018,7,13,14,0,861.0,115.0,4.1,30.3,875.0,863.19,633.16
2018,7,13,14,15,855.5,113.0,4.15,30.15,847.5,831.41,613.21
2018,7,13,14,30,850.0,111.0,4.2,30.0,820.0,796.92,591.3
2018,7,13,14,45,842.0,108.5,4.2,29.9,786.5,757.5,565.48
2018,7,13,15,0,834.0,106.0,4.2,29.8,753.0,715.91,537.93
2018,7,13,15,15,822.5,104.0,4.2,29.8,714.5,670.46,505.84
2018,7,13,15,30,811.0,102.0,4.2,29.8,676.0,623.58,471.58
2018,7,13,15,45,797.0,99.0,4.3,29.2,633.0,574.36,436.01
2018,7,13,16,0,783.0,96.0,4.4,28.6,590.0,522.55,397.32
2018,7,13,16,15,764.5,93.0,4.45,28.1,544.0,468.15,355.13
2018,7,13,16,30,746.0,90.0,4.5,27.6,498.0,414.12,311.87
2018,7,13,16,45,722.0,86.0,4.55,27.1,450.0,357.7,265.46
2018,7,13,17,0,698.0,82.0,4.6,26.6,402.0,302.85,219.07
2018,7,13,17,15,665.0,77.5,4.65,25.8,353.0,244.67,169.87
2018,7,13,17,30,632.0,73.0,4.7,25.0,304.0,191.73,125.04
2018,7,13,17,45,587.0,67.5,4.75,24.2,256.5,139.65,83.44
2018,7,13,18,0,542.0,62.0,4.8,23.4,209.0,92.69,50.79
2018,7,13,18,15,477.5,55.0,4.75,22.55,164.5,49.45,30.31
2018,7,13,18,30,413.0,48.0,4.7,21.7,120.0,37.6,26.67
2018,7,13,18,45,319.5,38.5,4.7,20.8,83.5,30.95,20.44
2018,7,13,19,0,226.0,29.0,4.7,19.9,47.0,22.8,11.05
2018,7,13,19,15,126.0,16.5,4.65,19.4,25.5,15.01,0.0
2018,7,13,19,30,26.0,4.0,4.6,18.9,4.0,3.64,0.0
2018,7,13,19,45,13.0,2.0,4.55,18.4,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,4,45,18.0,3.0,3.75,14.35,3.0,0.0,0.0
2018,7,14,5,0,36.0,6.0,3.8,14.4,6.0,5.46,0.0
2018,7,14,5,15,149.0,17.5,3.9,14.8,29.5,14.55,0.0
2018,7,14,5,30,262.0,29.0,4.0,15.2,53.0,23.75,13.12
2018,7,14,5,45,355.0,38.5,4.05,15.65,91.5,30.68,20.87
2018,7,14,6,0,448.0,48.0,4.1,16.1,130.0,37.37,27.23
2018,7,14,6,15,511.0,54.5,4.1,16.65,175.5,55.9,32.46
2018,7,14,6,30,574.0,61.0,4.1,17.2,221.0,101.35,56.86
2018,7,14,6,45,618.0,65.5,4.15,17.75,269.5,149.69,92.66
2018,7,14,7,0,662.0,70.0,4.2,18.3,318.0,202.94,137.13
2018,7,14,7,15,693.5,74.5,4.2,18.95,367.5,259.67,186.7
2018,7,14,7,30,725.0,79.0,4.2,19.6,417.0,316.88,236.71
2018,7,14,7,45,749.0,82.0,4.15,20.25,465.5,372.39,284.66
2018,7,14,8,0,773.0,85.0,4.1,20.9,514.0,429.35,332.41
2018,7,14,8,15,791.0,87.5,4.15,21.55,560.0,484.0,377.03
2018,7,14,8,30,809.0,90.0,4.2,22.2,606.0,538.29,419.93
2018,7,14,8,45,823.5,92.0,4.2,22.85,649.0,589.87,459.35
2018,7,14,9,0,838.0,94.0,4.2,23.5,692.0,640.72,496.98
2018,7,14,9,15,849.0,96.0,4.3,24.0,731.0,688.13,531.57
2018,7,14,9,30,860.0,98.0,4.4,24.5,770.0,733.97,563.08
2018,7,14,9,45,868.0,99.5,4.45,25.05,803.0,775.19,589.97
2018,7,14,10,0,876.0,101.0,4.5,25.6,836.0,814.14,615.05
2018,7,14,10,15,882.5,102.5,4.6,26.0,864.0,849.35,637.99
2018,7,14,10,30,889.0,104.0,4.7,26.4,892.0,881.81,658.92
2018,7,14,10,45,893.5,105.0,4.8,26.75,913.0,909.06,676.36
2018,7,14,11,0,898.0,106.0,4.9,27.1,934.0,933.14,691.67
2018,7,14,11,15,856.0,136.5,5.0,27.2,936.0,938.7,695.22
2018,7,14,11,30,814.0,167.0,5.1,27.3,938.0,950.31,703.06
2018,7,14,11,45,741.5,219.5,5.2,27.4,925.5,947.19,701.02
2018,7,14,12,0,669.0,272.0,5.3,27.5,913.0,932.73,690.55
2018,7,14,12,15,674.5,260.5,5.4,27.4,907.0,928.35,688.93
2018,7,14,12,30,680.0,249.0,5.5,27.3,901.0,920.86,685.16
2018,7,14,12,45,706.5,228.5,5.6,27.15,901.0,921.52,686.91
2018,7,14,13,0,733.0,208.0,5.7,27.0,901.0,918.41,686.03
2018,7,14,13,15,815.5,156.5,5.75,26.8,916.0,927.72,693.66
2018,7,14,13,30,898.0,105.0,5.8,26.6,931.0,929.14,695.93
2018,7,14,13,45,893.5,104.0,5.85,26.4,909.5,904.49,680.3
2018,7,14,14,0,889.0,103.0,5.9,26.2,888.0,876.69,662.54
2018,7,14,14,15,847.5,123.0,5.9,25.85,851.5,835.22,635.19
2018,7,14,14,30,806.0,143.0,5.9,25.5,815.0,799.12,611.46
2018,7,14,14,45,825.0,125.0,5.9,25.2,788.0,761.05,585.94
2018,7,14,15,0,844.0,107.0,5.9,24.9,761.0,725.0,561.64
2018,7,14,15,15,841.0,100.5,5.9,24.9,723.5,680.58,529.18
2018,7,14,15,30,838.0,94.0,5.9,24.9,686.0,633.95,493.85
2018,7,14,15,45,824.5,91.5,5.9,23.8,643.0,582.94,456.2
2018,7,14,16,0,811.0,89.0,5.9,22.7,600.0,531.13,416.59
2018,7,14,16,15,793.5,86.0,5.8,22.05,553.5,476.23,372.31
2018,7,14,16,30,776.0,83.0,5.7,21.4,507.0,421.07,326.45
2018,7,14,16,45,752.5,79.5,5.65,20.8,458.5,363.65,277.5
2018,7,14,17,0,729.0,76.0,5.6,20.2,410.0,307.68,228.52
2018,7,14,17,15,697.5,72.5,5.5,19.7,361.0,251.34,178.73
2018,7,14,17,30,666.0,69.0,5.4,19.2,312.0,195.45,129.8
2018,7,14,17,45,622.5,64.0,5.35,18.7,263.5,141.95,85.7
2018,7,14,18,0,579.0,59.0,5.3,18.2,215.0,93.36,51.02
2018,7,14,18,15,515.0,52.0,5.15,17.85,169.5,47.82,29.04
2018,7,14,18,30,451.0,45.0,5.0,17.5,124.0,35.14,25.02
2018,7,14,18,45,354.5,36.0,4.9,17.1,86.0,28.8,18.94
2018,7,14,19,0,258.0,27.0,4.8,16.7,48.0,22.25,10.62
2018,7,14,19,15,145.0,15.5,4.8,16.4,26.0,14.1,0.0
2018,7,14,19,30,32.0,4.0,4.8,16.1,4.0,0.0,0.0
2018,7,14,19,45,16.0,2.0,4.8,15.8,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.85,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.7,13.0,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,3.8,13.1,6.0,5.46,0.0
2018,7,15,5,15,178.5,17.5,3.95,13.55,31.0,15.92,0.0
2018,7,15,5,30,312.0,29.0,4.1,14.0,56.0,23.92,13.11
2018,7,15,5,45,410.0,36.5,4.2,14.45,96.0,29.1,19.58
2018,7,15,6,0,508.0,44.0,4.3,14.9,136.0,34.2,24.56
2018,7,15,6,15,572.0,49.5,4.3,15.45,183.5,53.19,29.4
2018,7,15,6,30,636.0,55.0,4.3,16.0,231.0,104.36,57.25
2018,7,15,6,45,679.5,59.5,4.25,16.5,282.0,156.04,95.7
2018,7,15,7,0,723.0,64.0,4.2,17.0,333.0,212.61,143.34
2018,7,15,7,15,754.5,67.0,4.2,17.6,384.0,269.11,193.39
2018,7,15,7,30,786.0,70.0,4.2,18.2,435.0,328.44,245.85
2018,7,15,7,45,810.0,72.0,4.2,18.75,485.5,387.7,297.52
2018,7,15,8,0,834.0,74.0,4.2,19.3,536.0,446.57,347.46
2018,7,15,8,15,851.5,76.5,4.2,19.9,584.0,503.68,394.45
2018,7,15,8,30,869.0,79.0,4.2,20.5,632.0,560.82,439.82
2018,7,15,8,45,883.5,80.5,4.2,21.05,677.0,614.89,481.5
2018,7,15,9,0,898.0,82.0,4.2,21.6,722.0,668.1,521.21
2018,7,15,9,15,905.0,85.5,4.25,22.15,761.0,716.94,556.62
2018,7,15,9,30,912.0,89.0,4.3,22.7,800.0,763.71,587.91
2018,7,15,9,45,915.5,93.5,4.35,23.25,834.0,806.48,615.83
2018,7,15,10,0,919.0,98.0,4.4,23.8,868.0,846.5,641.49
2018,7,15,10,15,926.0,99.0,4.45,24.2,897.0,883.09,664.89
2018,7,15,10,30,933.0,100.0,4.5,24.6,926.0,916.79,686.13
2018,7,15,10,45,938.5,100.0,4.6,25.0,948.0,945.12,704.08
2018,7,15,11,0,944.0,100.0,4.7,25.4,970.0,970.16,719.82
2018,7,15,11,15,947.5,100.5,4.8,25.55,985.5,990.39,733.1
2018,7,15,11,30,951.0,101.0,4.9,25.7,1001.0,1007.04,744.07
2018,7,15,11,45,954.0,101.0,5.0,25.85,1009.5,1019.04,752.06
2018,7,15,12,0,957.0,101.0,5.1,26.0,1018.0,1027.31,757.68
2018,7,15,12,15,956.5,101.0,5.2,26.0,1017.0,1028.43,759.11
2018,7,15,12,30,956.0,101.0,5.3,26.0,1016.0,1025.75,758.15
2018,7,15,12,45,953.5,101.5,5.4,25.95,1008.0,1017.86,753.95
2018,7,15,13,0,951.0,102.0,5.5,25.9,1000.0,1006.24,747.33
2018,7,15,13,15,949.0,101.0,5.6,25.7,985.0,989.93,738.02
2018,7,15,13,30,947.0,100.0,5.7,25.5,970.0,969.97,726.25
2018,7,15,13,45,943.5,98.5,5.75,25.25,948.0,944.63,710.57
2018,7,15,14,0,940.0,97.0,5.8,25.0,926.0,915.9,692.49
2018,7,15,14,15,934.5,96.0,5.8,24.7,897.5,882.74,671.08
2018,7,15,14,30,929.0,95.0,5.8,24.4,869.0,846.6,647.42
2018,7,15,14,45,921.5,93.0,5.8,24.1,834.0,805.14,619.75
2018,7,15,15,0,914.0,91.0,5.8,23.8,799.0,761.25,590.03
2018,7,15,15,15,903.5,89.5,5.8,23.8,758.5,713.56,555.96
2018,7,15,15,30,893.0,88.0,5.8,23.8,718.0,664.13,518.43
2018,7,15,15,45,880.0,85.5,5.7,23.05,673.5,610.77,478.2
2018,7,15,16,0,867.0,83.0,5.6,22.3,629.0,556.43,435.95
2018,7,15,16,15,850.0,80.0,5.55,21.75,580.5,498.96,389.68
2018,7,15,16,30,833.0,77.0,5.5,21.2,532.0,441.49,341.89
2018,7,15,16,45,810.5,74.0,5.4,20.65,481.5,380.94,290.21
2018,7,15,17,0,788.0,71.0,5.3,20.1,431.0,322.41,238.84
2018,7,15,17,15,757.0,67.5,5.2,19.6,379.5,262.72,186.0
2018,7,15,17,30,726.0,64.0,5.1,19.1,328.0,205.86,135.93
2018,7,15,17,45,682.5,59.5,4.95,18.6,277.5,149.43,89.25
2018,7,15,18,0,639.0,55.0,4.8,18.1,227.0,97.92,52.53
2018,7,15,18,15,574.0,49.0,4.65,17.65,179.0,46.6,27.28
2018,7,15,18,30,509.0,43.0,4.5,17.2,131.0,33.65,23.74
2018,7,15,18,45,405.5,35.0,4.35,16.7,91.0,28.07,18.33
2018,7,15,19,0,302.0,27.0,4.2,16.2,51.0,22.38,10.49
2018,7,15,19,15,170.5,16.5,4.2,15.9,28.0,15.01,0.0
2018,7,15,19,30,39.0,6.0,4.2,15.6,5.0,0.0,0.0
2018,7,15,19,45,19.5,3.0,4.15,15.3,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,3.55,12.55,3.0,0.0,0.0
2018,7,16,5,0,49.0,6.0,3.6,12.7,6.0,5.46,0.0
2018,7,16,5,15,191.0,16.5,3.7,13.15,31.0,15.01,0.0
2018,7,16,5,30,333.0,27.0,3.8,13.6,56.0,22.15,11.51
2018,7,16,5,45,433.0,35.0,3.9,14.1,97.5,27.89,18.54
2018,7,16,6,0,533.0,43.0,4.0,14.6,139.0,33.5,23.96
2018,7,16,6,15,596.0,48.0,4.0,15.2,187.0,55.38,31.05
2018,7,16,6,30,659.0,53.0,4.0,15.8,235.0,104.35,56.4
2018,7,16,6,45,701.5,57.5,3.95,16.35,286.5,157.32,95.81
2018,7,16,7,0,744.0,62.0,3.9,16.9,338.0,215.02,144.47
2018,7,16,7,15,774.0,65.5,3.85,17.6,389.5,272.87,195.67
2018,7,16,7,30,804.0,69.0,3.8,18.3,441.0,333.37,249.01
2018,7,16,7,45,826.5,71.0,3.75,19.0,491.5,393.12,300.84
2018,7,16,8,0,849.0,73.0,3.7,19.7,542.0,452.3,350.63
2018,7,16,8,15,866.0,75.0,3.65,20.45,590.0,509.55,397.16
2018,7,16,8,30,883.0,77.0,3.6,21.2,638.0,566.74,441.88
2018,7,16,8,45,896.5,79.0,3.6,21.9,683.0,621.46,483.34
2018,7,16,9,0,910.0,81.0,3.6,22.6,728.0,675.19,522.66
2018,7,16,9,15,919.0,83.0,3.65,23.3,768.0,724.53,557.68
2018,7,16,9,30,928.0,85.0,3.7,24.0,808.0,771.94,588.52
2018,7,16,9,45,934.0,87.5,3.75,24.65,842.5,815.35,616.21
2018,7,16,10,0,940.0,90.0,3.8,25.3,877.0,856.15,641.72
2018,7,16,10,15,946.0,91.0,3.9,25.85,905.5,892.63,664.5
2018,7,16,10,30,952.0,92.0,4.0,26.4,934.0,926.11,685.1
2018,7,16,10,45,956.0,93.0,4.1,26.95,956.0,954.61,702.25
2018,7,16,11,0,960.0,94.0,4.2,27.5,978.0,979.7,717.1
2018,7,16,11,15,962.5,94.5,4.25,27.8,992.5,999.34,728.79
2018,7,16,11,30,965.0,95.0,4.3,28.1,1007.0,1015.29,738.14
2018,7,16,11,45,966.5,95.0,4.4,28.4,1014.5,1026.04,744.46
2018,7,16,12,0,968.0,95.0,4.5,28.7,1022.0,1032.97,748.43
2018,7,16,12,15,966.0,97.0,4.6,28.8,1021.5,1034.66,749.7
2018,7,16,12,30,964.0,99.0,4.7,28.9,1021.0,1032.51,748.77
2018,7,16,12,45,959.5,101.0,4.8,29.0,1012.5,1024.15,744.05
2018,7,16,13,0,955.0,103.0,4.9,29.1,1004.0,1012.05,736.98
2018,7,16,13,15,952.5,102.0,5.0,29.0,988.5,995.21,727.44
2018,7,16,13,30,950.0,101.0,5.1,28.9,973.0,974.74,715.48
2018,7,16,13,45,946.0,100.0,5.2,28.75,951.0,949.37,700.34
2018,7,16,14,0,942.0,99.0,5.3,28.6,929.0,920.62,682.82
2018,7,16,14,15,937.0,97.5,5.35,28.3,900.5,887.31,662.15
2018,7,16,14,30,932.0,96.0,5.4,28.0,872.0,850.97,639.21
2018,7,16,14,45,924.0,95.0,5.45,27.7,837.0,809.98,612.74
2018,7,16,15,0,916.0,94.0,5.5,27.4,802.0,766.57,584.23
2018,7,16,15,15,905.5,92.0,5.5,27.4,761.5,718.26,550.36
2018,7,16,15,30,895.0,90.0,5.5,27.4,721.0,668.2,513.13
2018,7,16,15,45,881.5,88.0,5.45,26.5,676.0,614.87,474.11
2018,7,16,16,0,868.0,86.0,5.4,25.6,631.0,560.61,433.03
2018,7,16,16,15,851.0,83.0,5.35,25.0,582.5,503.0,387.48
2018,7,16,16,30,834.0,80.0,5.3,24.4,534.0,444.7,339.88
2018,7,16,16,45,811.0,76.5,5.25,23.75,483.0,384.12,289.1
2018,7,16,17,0,788.0,73.0,5.2,23.1,432.0,324.84,237.97
2018,7,16,17,15,757.0,69.5,5.05,22.4,380.5,265.05,185.84
2018,7,16,17,30,726.0,66.0,4.9,21.7,329.0,208.1,136.35
2018,7,16,17,45,682.0,61.0,4.8,20.95,278.0,151.05,89.76
2018,7,16,18,0,638.0,56.0,4.7,20.2,227.0,96.05,50.5
2018,7,16,18,15,572.0,50.0,4.5,19.5,179.0,47.6,27.8
2018,7,16,18,30,506.0,44.0,4.3,18.8,131.0,34.55,24.34
2018,7,16,18,45,401.5,35.5,4.15,18.1,90.5,28.57,18.6
2018,7,16,19,0,297.0,27.0,4.0,17.4,50.0,22.44,10.15
2018,7,16,19,15,167.0,16.0,3.95,17.0,27.0,14.55,0.0
2018,7,16,19,30,37.0,5.0,3.9,16.6,4.0,0.0,0.0
2018,7,16,19,45,18.5,2.5,3.85,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,17,4,45,24.0,2.5,2.75,12.65,2.5,0.0,0.0
2018,7,17,5,0,48.0,5.0,2.9,12.9,5.0,4.55,0.0
2018,7,17,5,15,188.0,16.5,3.0,13.45,30.0,15.01,0.0
2018,7,17,5,30,328.0,28.0,3.1,14.0,55.0,23.18,11.99
2018,7,17,5,45,428.0,35.5,3.25,14.55,96.0,28.4,18.91
2018,7,17,6,0,528.0,43.0,3.4,15.1,137.0,33.55,23.94
2018,7,17,6,15,591.0,48.5,3.4,15.7,185.0,52.35,28.67
2018,7,17,6,30,654.0,54.0,3.4,16.3,233.0,104.58,56.72
2018,7,17,6,45,697.0,58.0,3.45,16.95,284.0,156.9,95.4
2018,7,17,7,0,740.0,62.0,3.5,17.6,335.0,214.03,143.33
2018,7,17,7,15,771.0,65.5,3.5,18.3,387.0,271.96,194.37
2018,7,17,7,30,802.0,69.0,3.5,19.0,439.0,332.68,247.66
2018,7,17,7,45,824.5,72.0,3.45,19.7,490.0,393.3,299.92
2018,7,17,8,0,847.0,75.0,3.4,20.4,541.0,453.41,350.14
2018,7,17,8,15,864.0,77.0,3.45,21.15,589.0,510.64,396.57
2018,7,17,8,30,881.0,79.0,3.5,21.9,637.0,567.8,441.27
2018,7,17,8,45,894.0,81.0,3.5,22.7,682.0,622.21,482.13
2018,7,17,9,0,907.0,83.0,3.5,23.5,727.0,675.57,520.78
2018,7,17,9,15,914.0,86.5,3.55,24.15,766.5,724.95,555.75
2018,7,17,9,30,921.0,90.0,3.6,24.8,806.0,772.25,586.53
2018,7,17,9,45,925.0,94.0,3.65,25.45,840.0,815.39,613.89
2018,7,17,10,0,929.0,98.0,3.7,26.1,874.0,855.78,639.0
2018,7,17,10,15,936.5,98.5,3.7,26.6,903.5,892.74,661.62
2018,7,17,10,30,944.0,99.0,3.7,27.1,933.0,926.82,682.06
2018,7,17,10,45,948.5,99.5,3.75,27.65,955.0,955.12,698.68
2018,7,17,11,0,953.0,100.0,3.8,28.2,977.0,980.05,713.02
2018,7,17,11,15,956.0,100.5,3.85,28.55,992.0,1000.08,724.73
2018,7,17,11,30,959.0,101.0,3.9,28.9,1007.0,1016.45,734.13
2018,7,17,11,45,961.0,101.0,3.9,29.25,1014.5,1027.65,739.94
2018,7,17,12,0,963.0,101.0,3.9,29.6,1022.0,1035.07,743.42
2018,7,17,12,15,960.0,103.0,4.0,29.75,1021.0,1035.79,743.99
2018,7,17,12,30,957.0,105.0,4.1,29.9,1020.0,1032.69,742.24
2018,7,17,12,45,952.0,107.0,4.15,30.0,1011.0,1023.89,736.78
2018,7,17,13,0,947.0,109.0,4.2,30.1,1002.0,1011.39,729.04
2018,7,17,13,15,944.0,109.0,4.25,30.2,987.0,995.2,719.0
2018,7,17,13,30,941.0,109.0,4.3,30.3,972.0,975.4,706.67
2018,7,17,13,45,937.0,108.0,4.35,30.35,950.0,950.22,690.99
2018,7,17,14,0,933.0,107.0,4.4,30.4,928.0,921.7,673.09
2018,7,17,14,15,927.5,105.5,4.45,30.25,899.5,888.21,652.33
2018,7,17,14,30,922.0,104.0,4.5,30.1,871.0,851.76,629.41
2018,7,17,14,45,914.0,102.0,4.55,29.95,835.5,810.11,602.72
2018,7,17,15,0,906.0,100.0,4.6,29.8,800.0,766.06,574.09
2018,7,17,15,15,895.0,98.5,4.6,29.8,759.5,718.25,541.22
2018,7,17,15,30,884.0,97.0,4.6,29.8,719.0,668.76,505.26
2018,7,17,15,45,870.0,94.5,4.7,29.1,674.0,615.1,467.03
2018,7,17,16,0,856.0,92.0,4.8,28.4,629.0,560.56,426.69
2018,7,17,16,15,837.5,89.0,4.75,27.75,580.0,502.79,381.98
2018,7,17,16,30,819.0,86.0,4.7,27.1,531.0,444.59,335.42
2018,7,17,16,45,795.0,83.0,4.7,26.5,480.5,384.82,286.18
2018,7,17,17,0,771.0,80.0,4.7,25.9,430.0,326.47,236.68
2018,7,17,17,15,738.0,75.5,4.65,24.85,378.0,266.09,185.32
2018,7,17,17,30,705.0,71.0,4.6,23.8,326.0,208.83,136.58
2018,7,17,17,45,658.5,66.0,4.55,22.8,275.0,149.76,89.03
2018,7,17,18,0,612.0,61.0,4.5,21.8,224.0,98.49,53.11
2018,7,17,18,15,542.5,54.5,4.4,20.85,176.0,51.04,30.73
2018,7,17,18,30,473.0,48.0,4.3,19.9,128.0,38.03,27.2
2018,7,17,18,45,364.5,38.5,4.2,18.9,88.0,31.32,20.81
2018,7,17,19,0,256.0,29.0,4.1,17.9,48.0,24.41,11.11
2018,7,17,19,15,136.5,15.5,4.05,17.35,25.0,14.1,0.0
2018,7,17,19,30,17.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,7,17,19,45,8.5,1.0,4.0,16.3,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.75,13.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,2.9,13.3,5.0,0.0,0.0
2018,7,18,5,15,150.0,17.0,2.95,13.8,28.0,15.46,0.0
2018,7,18,5,30,268.0,29.0,3.0,14.3,51.0,24.15,12.35
2018,7,18,5,45,371.0,38.0,3.05,14.85,90.5,30.61,20.75
2018,7,18,6,0,474.0,47.0,3.1,15.4,130.0,36.91,26.84
2018,7,18,6,15,540.0,53.5,3.1,16.1,177.5,54.96,31.84
2018,7,18,6,30,606.0,60.0,3.1,16.8,225.0,102.52,56.82
2018,7,18,6,45,650.0,65.5,3.1,17.5,275.5,153.81,94.67
2018,7,18,7,0,694.0,71.0,3.1,18.2,326.0,212.54,143.48
2018,7,18,7,15,726.5,75.0,3.1,18.85,377.0,268.74,192.55
2018,7,18,7,30,759.0,79.0,3.1,19.5,428.0,327.98,244.11
2018,7,18,7,45,782.5,82.5,3.05,20.1,478.0,385.96,293.89
2018,7,18,8,0,806.0,86.0,3.0,20.7,528.0,445.32,343.22
2018,7,18,8,15,824.5,88.5,3.05,21.4,576.0,502.28,389.13
2018,7,18,8,30,843.0,91.0,3.1,22.1,624.0,558.74,433.08
2018,7,18,8,45,857.5,93.0,3.1,22.8,668.5,612.29,473.25
2018,7,18,9,0,872.0,95.0,3.1,23.5,713.0,665.03,511.46
2018,7,18,9,15,880.0,98.5,3.2,24.15,752.0,713.61,545.94
2018,7,18,9,30,888.0,102.0,3.3,24.8,791.0,760.28,576.95
2018,7,18,9,45,893.0,105.5,3.4,25.45,824.5,802.47,603.9
2018,7,18,10,0,898.0,109.0,3.5,26.1,858.0,842.08,628.77
2018,7,18,10,15,905.0,109.5,3.55,26.55,886.5,877.69,650.91
2018,7,18,10,30,912.0,110.0,3.6,27.0,915.0,910.48,671.0
2018,7,18,10,45,917.0,111.5,3.65,27.5,937.5,939.46,688.29
2018,7,18,11,0,922.0,113.0,3.7,28.0,960.0,965.18,703.37
2018,7,18,11,15,906.0,125.0,3.8,28.25,968.5,977.97,710.99
2018,7,18,11,30,890.0,137.0,3.9,28.5,977.0,986.5,716.0
2018,7,18,11,45,735.0,241.5,4.0,28.75,938.5,966.27,702.3
2018,7,18,12,0,580.0,346.0,4.1,29.0,900.0,920.93,668.14
2018,7,18,12,15,684.0,276.0,4.2,29.05,929.5,956.08,695.35
2018,7,18,12,30,788.0,206.0,4.3,29.1,959.0,978.85,711.32
2018,7,18,12,45,726.5,244.0,4.4,29.15,933.5,959.76,699.14
2018,7,18,13,0,665.0,282.0,4.5,29.2,908.0,929.33,678.31
2018,7,18,13,15,714.5,245.5,4.6,29.1,908.5,930.52,681.74
2018,7,18,13,30,764.0,209.0,4.7,29.0,909.0,926.23,680.36
2018,7,18,13,45,811.5,176.0,4.8,28.9,903.5,913.28,673.27
2018,7,18,14,0,859.0,143.0,4.9,28.8,898.0,892.79,661.12
2018,7,18,14,15,735.0,198.5,4.95,28.55,829.5,828.55,618.99
2018,7,18,14,30,611.0,254.0,5.0,28.3,761.0,754.9,566.28
2018,7,18,14,45,686.0,206.5,5.05,28.05,753.5,744.0,561.78
2018,7,18,15,0,761.0,159.0,5.1,27.8,746.0,722.07,548.79
2018,7,18,15,15,807.5,131.5,5.1,27.8,725.0,694.12,529.35
2018,7,18,15,30,854.0,104.0,5.1,27.8,704.0,657.02,502.66
2018,7,18,15,45,840.0,101.5,5.25,27.0,660.0,606.23,466.06
2018,7,18,16,0,826.0,99.0,5.4,26.2,616.0,552.47,425.91
2018,7,18,16,15,807.0,95.5,5.5,25.55,567.5,494.78,380.9
2018,7,18,16,30,788.0,92.0,5.6,24.9,519.0,437.43,334.54
2018,7,18,16,45,764.0,88.5,5.7,24.3,469.5,378.8,285.62
2018,7,18,17,0,740.0,85.0,5.8,23.7,420.0,321.66,236.54
2018,7,18,17,15,706.5,80.5,5.75,22.75,369.0,260.53,183.98
2018,7,18,17,30,673.0,76.0,5.7,21.8,318.0,204.63,135.85
2018,7,18,17,45,625.0,69.5,5.7,20.9,267.0,148.37,90.15
2018,7,18,18,0,577.0,63.0,5.7,20.0,216.0,97.64,54.12
2018,7,18,18,15,505.5,56.0,5.55,19.2,169.0,51.81,31.95
2018,7,18,18,30,434.0,49.0,5.4,18.4,122.0,38.89,28.09
2018,7,18,18,45,327.0,39.0,5.2,17.6,83.5,31.78,21.27
2018,7,18,19,0,220.0,29.0,5.0,16.8,45.0,22.88,9.67
2018,7,18,19,15,116.5,15.5,4.85,16.35,23.5,14.1,0.0
2018,7,18,19,30,13.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,4.55,15.5,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,19,4,45,11.0,2.0,3.8,12.65,2.0,0.0,0.0
2018,7,19,5,0,22.0,4.0,4.1,12.8,4.0,0.0,0.0
2018,7,19,5,15,117.5,16.5,4.3,13.35,25.0,15.01,0.0
2018,7,19,5,30,213.0,29.0,4.5,13.9,46.0,22.81,10.96
2018,7,19,5,45,309.0,41.0,4.7,14.4,84.5,33.36,23.09
2018,7,19,6,0,405.0,53.0,4.9,14.9,123.0,42.16,31.47
2018,7,19,6,15,468.5,61.5,4.85,15.5,168.5,59.84,37.35
2018,7,19,6,30,532.0,70.0,4.8,16.1,214.0,104.55,61.71
2018,7,19,6,45,574.5,79.0,4.7,16.7,263.5,154.31,98.87
2018,7,19,7,0,617.0,88.0,4.6,17.3,313.0,209.02,144.46
2018,7,19,7,15,649.0,94.5,4.45,18.0,363.0,263.32,191.77
2018,7,19,7,30,681.0,101.0,4.3,18.7,413.0,320.72,241.6
2018,7,19,7,45,703.5,108.0,4.15,19.4,462.5,377.73,290.34
2018,7,19,8,0,726.0,115.0,4.0,20.1,512.0,436.2,338.78
2018,7,19,8,15,746.0,119.5,3.9,20.85,559.5,492.2,383.75
2018,7,19,8,30,766.0,124.0,3.8,21.6,607.0,549.23,427.88
2018,7,19,8,45,781.0,128.0,3.7,22.4,651.0,602.12,467.29
2018,7,19,9,0,796.0,132.0,3.6,23.2,695.0,654.45,504.9
2018,7,19,9,15,818.0,130.0,3.5,24.0,737.0,704.99,540.12
2018,7,19,9,30,840.0,128.0,3.4,24.8,779.0,754.9,573.72
2018,7,19,9,45,861.5,123.0,3.3,25.6,816.5,795.49,598.31
2018,7,19,10,0,883.0,118.0,3.2,26.4,854.0,839.3,624.62
2018,7,19,10,15,884.0,123.0,3.2,27.1,881.0,873.75,644.91
2018,7,19,10,30,885.0,128.0,3.2,27.8,908.0,905.06,662.92
2018,7,19,10,45,893.5,126.5,3.2,28.5,930.5,933.67,678.97
2018,7,19,11,0,902.0,125.0,3.2,29.2,953.0,959.27,692.93
2018,7,19,11,15,898.0,131.0,3.3,29.75,966.0,977.13,702.98
2018,7,19,11,30,894.0,137.0,3.4,30.3,979.0,991.29,710.72
2018,7,19,11,45,904.5,131.5,3.5,30.8,989.0,1004.88,718.31
2018,7,19,12,0,915.0,126.0,3.6,31.3,999.0,1014.99,723.75
2018,7,19,12,15,907.5,130.5,3.75,31.55,996.5,1013.63,723.03
2018,7,19,12,30,900.0,135.0,3.9,31.8,994.0,1008.62,720.13
2018,7,19,12,45,904.0,131.5,4.05,32.05,988.0,1003.58,717.3
2018,7,19,13,0,908.0,128.0,4.2,32.3,982.0,994.86,712.14
2018,7,19,13,15,902.0,129.0,4.4,32.15,966.0,977.36,702.78
2018,7,19,13,30,896.0,130.0,4.6,32.0,950.0,956.51,691.19
2018,7,19,13,45,875.5,137.5,4.8,31.85,923.0,925.57,673.13
2018,7,19,14,0,855.0,145.0,5.0,31.7,896.0,892.18,653.46
2018,7,19,14,15,853.0,140.0,5.15,31.2,868.5,860.62,635.31
2018,7,19,14,30,851.0,135.0,5.3,30.7,841.0,832.28,619.06
2018,7,19,14,45,841.5,133.0,5.4,30.15,806.5,791.16,593.5
2018,7,19,15,0,832.0,131.0,5.5,29.6,772.0,747.95,565.8
2018,7,19,15,15,819.5,128.5,5.5,29.6,732.0,700.32,531.47
2018,7,19,15,30,807.0,126.0,5.5,29.6,692.0,651.34,495.44
2018,7,19,15,45,788.5,123.5,5.55,28.15,647.0,597.7,457.94
2018,7,19,16,0,770.0,121.0,5.6,26.7,602.0,543.83,418.75
2018,7,19,16,15,749.5,116.5,5.55,25.85,554.5,486.19,374.06
2018,7,19,16,30,729.0,112.0,5.5,25.0,507.0,429.75,328.8
2018,7,19,16,45,704.0,106.5,5.4,24.1,457.5,371.58,280.83
2018,7,19,17,0,679.0,101.0,5.3,23.2,408.0,315.13,232.96
2018,7,19,17,15,647.0,94.0,5.1,22.45,357.5,257.49,183.42
2018,7,19,17,30,615.0,87.0,4.9,21.7,307.0,202.99,136.72
2018,7,19,17,45,571.5,78.5,4.75,20.95,258.0,148.95,92.85
2018,7,19,18,0,528.0,70.0,4.6,20.2,209.0,100.0,57.82
2018,7,19,18,15,464.0,60.5,4.45,19.6,163.5,55.1,35.06
2018,7,19,18,30,400.0,51.0,4.3,19.0,118.0,40.69,29.56
2018,7,19,18,45,307.0,39.0,4.1,18.4,80.5,31.83,21.19
2018,7,19,19,0,214.0,27.0,3.9,17.8,43.0,21.3,8.07
2018,7,19,19,15,114.0,14.5,3.85,17.45,22.5,13.19,0.0
2018,7,19,19,30,14.0,2.0,3.8,17.1,2.0,0.0,0.0
2018,7,19,19,45,7.0,1.0,3.75,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,61.0,16.5,2.85,13.7,21.0,15.01,0.0
2018,7,20,5,30,113.0,30.0,3.0,14.3,39.0,24.09,11.38
2018,7,20,5,45,119.5,45.0,3.15,14.85,60.5,35.61,24.93
2018,7,20,6,0,126.0,60.0,3.3,15.4,82.0,46.81,35.46
2018,7,20,6,15,201.0,78.5,3.3,16.05,126.5,66.43,47.29
2018,7,20,6,30,276.0,97.0,3.3,16.7,171.0,103.38,70.73
2018,7,20,6,45,370.5,108.0,3.3,17.35,229.5,146.5,100.98
2018,7,20,7,0,465.0,119.0,3.3,18.0,288.0,201.78,143.8
2018,7,20,7,15,506.0,127.5,3.25,18.7,337.0,251.51,185.63
2018,7,20,7,30,547.0,136.0,3.2,19.4,386.0,305.52,231.07
2018,7,20,7,45,579.0,143.0,3.1,20.1,434.5,361.68,277.66
2018,7,20,8,0,611.0,150.0,3.0,20.8,483.0,417.75,323.01
2018,7,20,8,15,636.5,154.5,3.05,21.6,529.0,470.69,364.85
2018,7,20,8,30,662.0,159.0,3.1,22.4,575.0,524.98,406.44
2018,7,20,8,45,683.5,161.5,3.1,23.2,618.0,576.0,444.25
2018,7,20,9,0,705.0,164.0,3.1,24.0,661.0,627.29,481.1
2018,7,20,9,15,732.0,160.0,3.15,24.7,702.0,676.06,515.65
2018,7,20,9,30,759.0,156.0,3.2,25.4,743.0,722.94,548.08
2018,7,20,9,45,786.5,148.0,3.2,26.1,780.0,767.58,577.62
2018,7,20,10,0,814.0,140.0,3.2,26.8,817.0,811.38,604.88
2018,7,20,10,15,821.0,141.0,3.3,27.4,844.0,845.65,626.05
2018,7,20,10,30,828.0,142.0,3.4,28.0,871.0,877.33,645.38
2018,7,20,10,45,833.5,143.0,3.5,28.55,892.0,896.21,656.22
2018,7,20,11,0,839.0,144.0,3.6,29.1,913.0,920.18,670.51
2018,7,20,11,15,842.5,144.5,3.75,29.45,927.0,938.75,682.02
2018,7,20,11,30,846.0,145.0,3.9,29.8,941.0,954.1,691.49
2018,7,20,11,45,848.0,144.5,4.0,30.15,947.5,963.8,697.05
2018,7,20,12,0,850.0,144.0,4.1,30.5,954.0,970.15,700.55
2018,7,20,12,15,853.5,141.0,4.25,30.6,954.5,972.25,702.37
2018,7,20,12,30,857.0,138.0,4.4,30.7,955.0,970.95,702.07
2018,7,20,12,45,861.0,133.0,4.5,30.8,948.0,964.77,698.43
2018,7,20,13,0,865.0,128.0,4.6,30.9,941.0,955.07,692.57
2018,7,20,13,15,861.0,127.5,4.7,30.8,926.0,938.62,682.97
2018,7,20,13,30,857.0,127.0,4.8,30.7,911.0,918.9,671.45
2018,7,20,13,45,846.5,129.0,4.9,30.6,887.5,892.58,655.46
2018,7,20,14,0,836.0,131.0,5.0,30.5,864.0,863.52,637.51
2018,7,20,14,15,799.5,145.0,5.05,30.2,827.5,828.74,615.73
2018,7,20,14,30,763.0,159.0,5.1,29.9,791.0,785.59,587.92
2018,7,20,14,45,655.5,202.0,5.15,29.6,729.0,717.97,540.17
2018,7,20,15,0,548.0,245.0,5.2,29.3,667.0,648.4,489.62
2018,7,20,15,15,668.5,178.5,5.2,29.3,666.0,646.43,490.69
2018,7,20,15,30,789.0,112.0,5.2,29.3,665.0,626.89,478.06
2018,7,20,15,45,773.0,109.0,5.25,28.3,621.5,575.17,440.87
2018,7,20,16,0,757.0,106.0,5.3,27.3,578.0,523.04,402.13
2018,7,20,16,15,736.0,102.5,5.3,26.65,531.5,467.82,359.05
2018,7,20,16,30,715.0,99.0,5.3,26.0,485.0,413.28,315.1
2018,7,20,16,45,688.0,94.5,5.25,25.35,436.5,354.77,266.8
2018,7,20,17,0,661.0,90.0,5.2,24.7,388.0,299.62,219.97
2018,7,20,17,15,624.5,85.0,5.15,23.9,339.0,243.76,172.32
2018,7,20,17,30,588.0,80.0,5.1,23.1,290.0,191.55,127.92
2018,7,20,17,45,538.5,73.5,5.0,22.3,242.5,140.08,86.59
2018,7,20,18,0,489.0,67.0,4.9,21.5,195.0,94.4,54.36
2018,7,20,18,15,421.5,58.5,4.8,20.8,151.5,52.67,33.32
2018,7,20,18,30,354.0,50.0,4.7,20.1,108.0,39.73,28.57
2018,7,20,18,45,262.5,38.0,4.6,19.4,73.0,29.52,19.1
2018,7,20,19,0,171.0,26.0,4.5,18.7,38.0,20.46,6.92
2018,7,20,19,15,90.5,14.0,4.45,18.35,20.0,12.73,0.0
2018,7,20,19,30,10.0,2.0,4.4,18.0,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.35,17.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.25,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,2.75,14.95,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,2.8,15.0,1.0,0.0,0.0
2018,7,21,5,15,74.0,14.0,2.9,15.45,19.5,12.73,0.0
2018,7,21,5,30,142.0,27.0,3.0,15.9,38.0,21.17,8.72
2018,7,21,5,45,230.0,40.5,3.1,16.35,73.0,31.35,21.07
2018,7,21,6,0,318.0,54.0,3.2,16.8,108.0,41.22,30.36
2018,7,21,6,15,386.5,64.0,3.15,17.4,151.5,58.29,37.26
2018,7,21,6,30,455.0,74.0,3.1,18.0,195.0,101.21,61.51
2018,7,21,6,45,506.5,81.0,3.1,18.6,242.5,145.89,94.02
2018,7,21,7,0,558.0,88.0,3.1,19.2,290.0,196.65,135.35
2018,7,21,7,15,593.5,94.0,3.15,19.9,338.0,248.0,179.36
2018,7,21,7,30,629.0,100.0,3.2,20.6,386.0,302.92,226.39
2018,7,21,7,45,656.0,105.5,3.25,21.25,434.0,357.38,272.56
2018,7,21,8,0,683.0,111.0,3.3,21.9,482.0,413.86,319.09
2018,7,21,8,15,704.5,114.0,3.35,22.55,527.5,466.9,361.74
2018,7,21,8,30,726.0,117.0,3.4,23.2,573.0,521.28,404.03
2018,7,21,8,45,742.0,120.5,3.45,23.85,615.5,572.36,442.59
2018,7,21,9,0,758.0,124.0,3.5,24.5,658.0,623.08,479.72
2018,7,21,9,15,764.0,130.0,3.6,25.05,694.5,668.64,512.34
2018,7,21,9,30,770.0,136.0,3.7,25.6,731.0,712.45,542.93
2018,7,21,9,45,771.5,143.0,3.75,26.1,761.5,751.79,569.05
2018,7,21,10,0,773.0,150.0,3.8,26.6,792.0,788.65,592.64
2018,7,21,10,15,776.5,155.0,3.9,27.0,818.5,822.64,614.48
2018,7,21,10,30,780.0,160.0,4.0,27.4,845.0,854.0,634.4
2018,7,21,10,45,791.0,158.0,4.1,27.8,867.5,882.49,652.28
2018,7,21,11,0,802.0,156.0,4.2,28.2,890.0,908.37,668.36
2018,7,21,11,15,784.5,167.5,4.3,28.45,895.0,918.01,673.99
2018,7,21,11,30,767.0,179.0,4.4,28.7,900.0,923.8,677.23
2018,7,21,11,45,791.0,168.0,4.55,28.95,916.5,944.04,690.45
2018,7,21,12,0,815.0,157.0,4.7,29.2,933.0,961.2,701.77
2018,7,21,12,15,822.5,152.0,4.8,29.25,935.0,953.48,697.09
2018,7,21,12,30,830.0,147.0,4.9,29.3,937.0,954.3,698.34
2018,7,21,12,45,839.0,140.0,4.95,29.4,933.0,951.29,696.56
2018,7,21,13,0,848.0,133.0,5.0,29.5,929.0,944.72,692.53
