Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.9,13.5,8.64,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.3,27.0,17.28,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.0,67.5,45.01,19.97
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,96.09,53.89
2018,9,9,6,45,556.0,47.5,2.3,14.35,158.5,151.2,97.95
2018,9,9,7,0,635.0,55.0,2.4,15.0,209.0,216.13,153.67
2018,9,9,7,15,685.5,59.5,2.35,15.65,262.0,279.13,209.8
2018,9,9,7,30,736.0,64.0,2.3,16.3,315.0,346.92,269.05
2018,9,9,7,45,771.0,67.5,2.2,16.95,368.0,411.93,324.53
2018,9,9,8,0,806.0,71.0,2.1,17.6,421.0,479.62,379.88
2018,9,9,8,15,830.0,74.0,2.05,18.45,471.5,543.03,429.53
2018,9,9,8,30,854.0,77.0,2.0,19.3,522.0,604.18,475.41
2018,9,9,8,45,871.5,80.0,1.95,20.15,569.0,663.69,518.06
2018,9,9,9,0,889.0,83.0,1.9,21.0,616.0,722.48,557.77
2018,9,9,9,15,902.0,85.0,1.9,21.85,657.5,775.75,591.25
2018,9,9,9,30,915.0,87.0,1.9,22.7,699.0,827.26,622.73
2018,9,9,9,45,924.0,89.0,1.95,23.55,734.5,873.38,650.4
2018,9,9,10,0,933.0,91.0,2.0,24.4,770.0,916.87,675.89
2018,9,9,10,15,933.5,94.5,2.0,25.2,796.0,951.48,694.84
2018,9,9,10,30,934.0,98.0,2.0,26.0,822.0,982.5,711.31
2018,9,9,10,45,943.5,96.5,2.05,26.8,844.5,1012.95,727.88
2018,9,9,11,0,953.0,95.0,2.1,27.6,867.0,1039.97,742.17
2018,9,9,11,15,955.5,96.0,2.15,28.25,880.5,1059.18,752.02
2018,9,9,11,30,958.0,97.0,2.2,28.9,894.0,1074.42,759.52
2018,9,9,11,45,959.0,96.5,2.25,29.55,899.0,1082.46,762.7
2018,9,9,12,0,960.0,96.0,2.3,30.2,904.0,1086.37,763.52
2018,9,9,12,15,956.5,98.0,2.5,30.45,900.5,1084.33,763.81
2018,9,9,12,30,953.0,100.0,2.7,30.7,897.0,1078.17,761.57
2018,9,9,12,45,946.0,102.0,2.85,30.9,885.0,1064.47,754.27
2018,9,9,13,0,939.0,104.0,3.0,31.1,873.0,1046.88,744.59
2018,9,9,13,15,935.0,103.5,3.2,31.05,854.5,1025.73,733.77
2018,9,9,13,30,931.0,103.0,3.4,31.0,836.0,1000.87,720.43
2018,9,9,13,45,924.5,102.0,3.6,31.0,810.0,969.58,702.58
2018,9,9,14,0,918.0,101.0,3.8,31.0,784.0,935.0,682.33
2018,9,9,14,15,908.5,99.5,3.9,30.7,750.5,894.21,657.89
2018,9,9,14,30,899.0,98.0,4.0,30.4,717.0,850.72,631.3
2018,9,9,14,45,885.5,96.0,4.1,30.15,677.0,801.14,599.95
2018,9,9,15,0,872.0,94.0,4.2,29.9,637.0,749.7,566.77
2018,9,9,15,15,855.0,91.0,4.2,29.9,591.5,697.48,530.94
2018,9,9,15,30,838.0,88.0,4.2,29.9,546.0,639.4,488.6
2018,9,9,15,45,814.5,85.5,4.35,28.85,497.0,577.47,444.36
2018,9,9,16,0,791.0,83.0,4.5,27.8,448.0,515.94,398.51
2018,9,9,16,15,759.0,78.0,4.55,26.95,395.5,448.58,345.87
2018,9,9,16,30,727.0,73.0,4.6,26.1,343.0,383.38,292.83
2018,9,9,16,45,681.0,67.5,4.65,25.2,289.5,315.03,235.72
2018,9,9,17,0,635.0,62.0,4.7,24.3,236.0,251.44,181.06
2018,9,9,17,15,566.0,54.5,4.65,23.2,185.0,185.72,125.29
2018,9,9,17,30,497.0,47.0,4.6,22.1,134.0,128.34,77.95
2018,9,9,17,45,385.5,37.0,4.55,20.95,90.5,73.25,37.98
2018,9,9,18,0,274.0,27.0,4.5,19.8,47.0,32.3,10.41
2018,9,9,18,15,146.0,15.0,4.45,19.05,24.5,13.64,0.0
2018,9,9,18,30,18.0,3.0,4.4,18.3,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.35,17.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,2.05,11.8,12.5,0.0,0.0
2018,9,10,6,0,174.0,18.0,2.2,12.2,25.0,16.37,0.0
2018,9,10,6,15,309.5,29.0,2.25,12.85,63.5,43.89,19.3
2018,9,10,6,30,445.0,40.0,2.3,13.5,102.0,93.16,52.76
2018,9,10,6,45,522.5,48.0,2.35,14.15,151.0,146.52,95.56
2018,9,10,7,0,600.0,56.0,2.4,14.8,200.0,209.55,149.68
2018,9,10,7,15,651.0,61.5,2.2,15.45,252.5,271.14,204.38
2018,9,10,7,30,702.0,67.0,2.0,16.1,305.0,338.48,262.86
2018,9,10,7,45,737.0,72.0,1.85,16.75,357.5,403.11,317.6
2018,9,10,8,0,772.0,77.0,1.7,17.4,410.0,470.5,372.17
2018,9,10,8,15,796.5,81.5,1.65,18.25,460.5,533.97,421.44
2018,9,10,8,30,821.0,86.0,1.6,19.1,511.0,598.26,469.11
2018,9,10,8,45,839.0,89.0,1.5,19.95,557.0,657.12,510.43
2018,9,10,9,0,857.0,92.0,1.4,20.8,603.0,715.38,549.32
2018,9,10,9,15,873.5,93.0,1.4,21.65,645.0,764.24,579.36
2018,9,10,9,30,890.0,94.0,1.4,22.5,687.0,816.22,610.88
2018,9,10,9,45,904.0,94.5,1.4,23.35,723.5,863.86,638.74
2018,9,10,10,0,918.0,95.0,1.4,24.2,760.0,909.3,664.59
2018,9,10,10,15,925.5,96.5,1.5,24.9,789.0,947.49,687.12
2018,9,10,10,30,933.0,98.0,1.6,25.6,818.0,982.55,707.54
2018,9,10,10,45,938.0,98.5,1.7,26.35,839.0,1010.8,723.43
2018,9,10,11,0,943.0,99.0,1.8,27.1,860.0,1035.45,737.07
2018,9,10,11,15,946.0,99.5,1.85,27.7,873.5,1054.36,746.92
2018,9,10,11,30,949.0,100.0,1.9,28.3,887.0,1069.36,754.47
2018,9,10,11,45,950.0,100.5,2.0,28.9,892.5,1078.33,759.12
2018,9,10,12,0,951.0,101.0,2.1,29.5,898.0,1083.22,761.41
2018,9,10,12,15,946.5,103.0,2.2,29.9,894.0,1080.06,759.5
2018,9,10,12,30,942.0,105.0,2.3,30.3,890.0,1072.84,755.26
2018,9,10,12,45,934.5,107.5,2.35,30.7,877.5,1059.16,746.56
2018,9,10,13,0,927.0,110.0,2.4,31.1,865.0,1041.66,735.64
2018,9,10,13,15,922.0,108.5,2.55,31.25,845.5,1018.57,723.07
2018,9,10,13,30,917.0,107.0,2.7,31.4,826.0,991.86,708.11
2018,9,10,13,45,909.0,106.0,2.8,31.5,799.0,959.45,689.06
2018,9,10,14,0,901.0,105.0,2.9,31.6,772.0,923.9,667.82
2018,9,10,14,15,890.0,104.0,3.05,31.4,738.0,882.82,643.84
2018,9,10,14,30,879.0,103.0,3.2,31.2,704.0,839.23,617.72
2018,9,10,14,45,865.5,100.5,3.35,31.05,664.0,795.61,590.96
2018,9,10,15,0,852.0,98.0,3.5,30.9,624.0,743.73,557.92
2018,9,10,15,15,834.0,95.0,3.5,30.9,579.0,686.71,518.87
2018,9,10,15,30,816.0,92.0,3.5,30.9,534.0,628.94,477.2
2018,9,10,15,45,791.5,88.5,3.8,30.0,485.0,566.41,433.1
2018,9,10,16,0,767.0,85.0,4.1,29.1,436.0,504.48,387.34
2018,9,10,16,15,733.0,80.5,4.2,28.15,384.0,438.01,335.86
2018,9,10,16,30,699.0,76.0,4.3,27.2,332.0,374.01,284.24
2018,9,10,16,45,651.0,70.5,4.45,26.2,279.5,306.74,228.57
2018,9,10,17,0,603.0,65.0,4.6,25.2,227.0,244.4,175.48
2018,9,10,17,15,531.0,56.5,4.75,23.8,176.5,179.07,120.75
2018,9,10,17,30,459.0,48.0,4.9,22.4,126.0,122.54,74.64
2018,9,10,17,45,343.5,37.0,5.0,21.0,84.0,68.77,35.91
2018,9,10,18,0,228.0,26.0,5.1,19.6,42.0,29.59,7.66
2018,9,10,18,15,120.0,14.0,5.05,18.75,22.0,12.73,0.0
2018,9,10,18,30,12.0,2.0,5.0,17.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,4.95,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,2.75,11.75,12.0,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.9,12.0,24.0,15.46,0.0
2018,9,11,6,15,311.5,28.0,2.95,12.55,62.5,43.66,18.54
2018,9,11,6,30,449.0,39.0,3.0,13.1,101.0,93.49,52.82
2018,9,11,6,45,526.0,47.5,3.0,13.65,150.0,147.6,96.56
2018,9,11,7,0,603.0,56.0,3.0,14.2,199.0,211.34,151.65
2018,9,11,7,15,650.5,62.0,2.95,14.95,250.5,272.61,206.59
2018,9,11,7,30,698.0,68.0,2.9,15.7,302.0,339.13,265.05
2018,9,11,7,45,729.0,73.5,2.8,16.5,353.5,402.36,319.31
2018,9,11,8,0,760.0,79.0,2.7,17.3,405.0,467.89,373.24
2018,9,11,8,15,782.5,84.0,2.65,18.05,454.5,530.16,422.66
2018,9,11,8,30,805.0,89.0,2.6,18.8,504.0,593.06,470.52
2018,9,11,8,45,820.5,93.5,2.6,19.6,549.0,651.1,513.02
2018,9,11,9,0,836.0,98.0,2.6,20.4,594.0,708.36,553.42
2018,9,11,9,15,848.5,101.0,2.65,21.1,634.5,760.65,587.86
2018,9,11,9,30,861.0,104.0,2.7,21.8,675.0,811.26,620.35
2018,9,11,9,45,868.0,108.0,2.75,22.45,709.0,849.47,643.87
2018,9,11,10,0,875.0,112.0,2.8,23.1,743.0,891.28,669.64
2018,9,11,10,15,882.5,113.5,2.9,23.65,771.0,928.06,692.32
2018,9,11,10,30,890.0,115.0,3.0,24.2,799.0,961.85,712.89
2018,9,11,10,45,894.5,116.5,3.1,24.75,819.5,989.61,729.38
2018,9,11,11,0,899.0,118.0,3.2,25.3,840.0,1013.9,743.62
2018,9,11,11,15,903.5,118.0,3.3,25.65,854.0,1032.99,755.09
2018,9,11,11,30,908.0,118.0,3.4,26.0,868.0,1048.37,764.27
2018,9,11,11,45,910.5,117.5,3.55,26.4,873.5,1057.38,769.69
2018,9,11,12,0,913.0,117.0,3.7,26.8,879.0,1062.48,772.74
2018,9,11,12,15,923.0,111.5,3.8,27.05,879.5,1065.85,774.88
2018,9,11,12,30,933.0,106.0,3.9,27.3,880.0,1065.11,774.51
2018,9,11,12,45,945.0,98.0,4.05,27.5,873.0,1059.42,771.57
2018,9,11,13,0,957.0,90.0,4.2,27.7,866.0,1049.33,765.89
2018,9,11,13,15,954.0,89.0,4.3,27.6,847.5,1028.08,753.56
2018,9,11,13,30,951.0,88.0,4.4,27.5,829.0,1003.0,738.77
2018,9,11,13,45,946.0,86.0,4.55,27.4,802.5,971.26,719.75
2018,9,11,14,0,941.0,84.0,4.7,27.3,776.0,936.09,698.6
2018,9,11,14,15,933.0,82.0,4.85,26.9,742.5,895.07,674.07
2018,9,11,14,30,925.0,80.0,5.0,26.5,709.0,851.2,647.07
2018,9,11,14,45,914.5,78.0,5.15,26.1,669.5,802.76,616.26
2018,9,11,15,0,904.0,76.0,5.3,25.7,630.0,752.14,583.22
2018,9,11,15,15,888.0,74.0,5.3,25.7,585.0,695.86,543.84
2018,9,11,15,30,872.0,72.0,5.3,25.7,540.0,638.49,500.6
2018,9,11,15,45,852.0,69.0,5.5,24.35,491.0,576.94,455.77
2018,9,11,16,0,832.0,66.0,5.7,23.0,442.0,515.38,408.72
2018,9,11,16,15,804.0,62.5,5.65,22.15,390.5,451.39,356.39
2018,9,11,16,30,776.0,59.0,5.6,21.3,339.0,386.93,301.77
2018,9,11,16,45,733.5,54.5,5.55,20.45,286.0,318.35,242.25
2018,9,11,17,0,691.0,50.0,5.5,19.6,233.0,253.9,184.79
2018,9,11,17,15,621.0,45.0,5.35,18.8,181.5,187.35,126.48
2018,9,11,17,30,551.0,40.0,5.2,18.0,130.0,129.15,77.28
2018,9,11,17,45,418.5,32.0,5.05,17.15,86.0,70.37,34.72
2018,9,11,18,0,286.0,24.0,4.9,16.3,42.0,28.81,4.26
2018,9,11,18,15,143.0,12.0,4.85,15.8,21.0,10.91,0.0
2018,9,11,18,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,12,5,45,12.0,5.5,3.3,12.0,6.0,0.0,0.0
2018,9,12,6,0,24.0,11.0,3.4,12.2,12.0,10.01,0.0
2018,9,12,6,15,54.0,27.0,3.5,12.75,33.0,27.25,12.88
2018,9,12,6,30,84.0,43.0,3.6,13.3,54.0,49.91,32.3
2018,9,12,6,45,83.5,56.0,3.7,13.85,71.5,68.13,48.59
2018,9,12,7,0,83.0,69.0,3.8,14.4,89.0,86.29,65.05
2018,9,12,7,15,137.0,93.5,3.8,14.95,135.5,132.62,103.71
2018,9,12,7,30,191.0,118.0,3.8,15.5,182.0,190.67,152.35
2018,9,12,7,45,321.0,127.0,3.75,16.1,255.0,269.15,216.93
2018,9,12,8,0,451.0,136.0,3.7,16.7,328.0,370.44,299.37
2018,9,12,8,15,584.5,121.5,3.65,17.4,401.5,461.98,372.72
2018,9,12,8,30,718.0,107.0,3.6,18.1,475.0,561.81,450.81
2018,9,12,8,45,663.0,134.0,3.55,18.8,497.5,593.25,472.99
2018,9,12,9,0,608.0,161.0,3.5,19.5,520.0,616.82,488.46
2018,9,12,9,15,622.0,169.5,3.5,20.15,559.0,666.46,523.85
2018,9,12,9,30,636.0,178.0,3.5,20.8,598.0,715.28,557.58
2018,9,12,9,45,744.0,147.5,3.5,21.45,663.5,800.37,617.11
2018,9,12,10,0,852.0,117.0,3.5,22.1,729.0,885.56,673.37
2018,9,12,10,15,724.5,175.5,3.65,22.45,710.0,866.76,658.57
2018,9,12,10,30,597.0,234.0,3.8,22.8,691.0,830.56,631.08
2018,9,12,10,45,508.5,281.0,3.9,23.15,677.5,806.66,611.19
2018,9,12,11,0,420.0,328.0,4.0,23.5,664.0,780.69,589.53
2018,9,12,11,15,480.0,309.5,4.1,23.6,699.5,829.41,625.17
2018,9,12,11,30,540.0,291.0,4.2,23.7,735.0,877.0,659.28
2018,9,12,11,45,597.0,268.5,4.3,23.8,762.0,919.19,689.44
2018,9,12,12,0,654.0,246.0,4.4,23.9,789.0,956.92,716.51
2018,9,12,12,15,547.5,276.0,4.5,23.9,729.5,874.81,658.19
2018,9,12,12,30,441.0,306.0,4.6,23.9,670.0,795.74,601.68
2018,9,12,12,45,533.5,277.5,4.7,23.85,712.0,853.12,645.64
2018,9,12,13,0,626.0,249.0,4.8,23.8,754.0,910.33,688.24
2018,9,12,13,15,681.0,216.0,4.85,23.65,754.0,917.37,695.05
2018,9,12,13,30,736.0,183.0,4.9,23.5,754.0,918.04,696.95
2018,9,12,13,45,687.5,194.5,5.0,23.4,713.5,864.9,661.54
2018,9,12,14,0,639.0,206.0,5.1,23.3,673.0,811.05,624.75
2018,9,12,14,15,580.5,212.5,5.1,22.85,622.5,743.56,577.03
2018,9,12,14,30,522.0,219.0,5.1,22.4,572.0,673.62,526.68
2018,9,12,14,45,388.0,237.5,5.15,22.0,491.5,564.86,444.64
2018,9,12,15,0,254.0,256.0,5.2,21.6,411.0,455.26,360.11
2018,9,12,15,15,237.0,239.0,5.2,21.6,375.0,412.29,327.39
2018,9,12,15,30,220.0,222.0,5.2,21.6,339.0,361.24,287.78
2018,9,12,15,45,250.0,194.0,5.2,20.3,315.0,345.85,277.52
2018,9,12,16,0,280.0,166.0,5.2,19.0,291.0,317.69,256.23
2018,9,12,16,15,331.5,141.5,5.2,18.4,272.0,299.39,240.96
2018,9,12,16,30,383.0,117.0,5.2,17.8,253.0,280.95,223.97
2018,9,12,16,45,293.5,106.0,5.15,17.2,200.5,208.06,163.09
2018,9,12,17,0,204.0,95.0,5.1,16.6,148.0,152.18,116.62
2018,9,12,17,15,159.0,76.0,4.95,16.1,111.5,109.44,80.42
2018,9,12,17,30,114.0,57.0,4.8,15.6,75.0,72.59,49.97
2018,9,12,17,45,89.0,39.0,4.65,15.15,50.0,44.49,26.7
2018,9,12,18,0,64.0,21.0,4.5,14.7,25.0,19.49,0.0
2018,9,12,18,15,32.0,10.5,4.4,14.45,12.5,9.55,0.0
2018,9,12,18,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,13,5,45,23.0,6.5,3.35,12.4,7.0,0.0,0.0
2018,9,13,6,0,46.0,13.0,3.5,12.6,14.0,11.82,0.0
2018,9,13,6,15,130.0,28.5,3.65,13.1,43.0,33.8,14.98
2018,9,13,6,30,214.0,44.0,3.8,13.6,72.0,69.78,43.01
2018,9,13,6,45,354.0,52.5,3.9,14.1,124.0,120.17,80.81
2018,9,13,7,0,494.0,61.0,4.0,14.6,176.0,191.0,138.69
2018,9,13,7,15,602.0,61.0,4.0,15.15,235.5,258.57,196.93
2018,9,13,7,30,710.0,61.0,4.0,15.7,295.0,338.72,265.86
2018,9,13,7,45,745.0,64.5,3.95,16.25,346.5,402.27,321.31
2018,9,13,8,0,780.0,68.0,3.9,16.8,398.0,468.52,377.07
2018,9,13,8,15,805.0,71.0,3.85,17.4,447.5,531.02,427.86
2018,9,13,8,30,830.0,74.0,3.8,18.0,497.0,594.34,477.37
2018,9,13,8,45,848.0,76.5,3.75,18.6,542.5,649.25,518.87
2018,9,13,9,0,866.0,79.0,3.7,19.2,588.0,706.62,559.8
2018,9,13,9,15,877.5,81.5,3.65,19.7,628.0,758.13,594.37
2018,9,13,9,30,889.0,84.0,3.6,20.2,668.0,807.8,626.97
2018,9,13,9,45,896.5,86.5,3.6,20.75,702.0,852.01,655.26
2018,9,13,10,0,904.0,89.0,3.6,21.3,736.0,893.56,681.31
2018,9,13,10,15,911.5,91.0,3.6,21.6,764.5,931.67,705.36
2018,9,13,10,30,919.0,93.0,3.6,21.9,793.0,966.7,727.12
2018,9,13,10,45,924.0,93.5,3.6,22.25,813.5,994.39,743.68
2018,9,13,11,0,929.0,94.0,3.6,22.6,834.0,1018.51,757.87
2018,9,13,11,15,932.5,94.0,3.7,22.75,847.0,1036.89,769.62
2018,9,13,11,30,936.0,94.0,3.8,22.9,860.0,1051.41,778.96
2018,9,13,11,45,937.5,94.5,3.9,23.1,865.5,1060.52,784.71
2018,9,13,12,0,939.0,95.0,4.0,23.3,871.0,1065.6,787.98
2018,9,13,12,15,941.0,93.0,4.1,23.3,868.5,1064.34,787.84
2018,9,13,12,30,943.0,91.0,4.2,23.3,866.0,1058.99,785.17
2018,9,13,12,45,944.0,89.0,4.35,23.3,856.0,1048.55,779.58
2018,9,13,13,0,945.0,87.0,4.5,23.3,846.0,1034.06,771.33
2018,9,13,13,15,941.0,87.0,4.6,23.2,827.5,1012.97,759.12
2018,9,13,13,30,937.0,87.0,4.7,23.1,809.0,988.15,744.38
2018,9,13,13,45,908.5,94.5,4.75,23.0,775.5,945.59,716.96
2018,9,13,14,0,880.0,102.0,4.8,22.9,742.0,900.9,687.88
2018,9,13,14,15,766.0,138.5,4.85,22.65,677.0,820.19,633.21
2018,9,13,14,30,652.0,175.0,4.9,22.4,612.0,739.69,576.8
2018,9,13,14,45,591.0,182.5,4.95,22.2,561.0,670.82,526.64
2018,9,13,15,0,530.0,190.0,5.0,22.0,510.0,600.17,474.12
2018,9,13,15,15,662.5,137.5,5.0,22.0,507.0,614.55,487.47
2018,9,13,15,30,795.0,85.0,5.0,22.0,504.0,605.67,482.04
2018,9,13,15,45,804.0,76.0,4.95,21.25,465.5,557.62,445.1
2018,9,13,16,0,813.0,67.0,4.9,20.5,427.0,506.59,404.38
2018,9,13,16,15,784.0,63.5,4.75,20.0,376.0,441.07,349.94
2018,9,13,16,30,755.0,60.0,4.6,19.5,325.0,377.33,295.18
2018,9,13,16,45,710.5,55.5,4.5,19.0,272.5,309.35,235.7
2018,9,13,17,0,666.0,51.0,4.4,18.5,220.0,245.78,178.76
2018,9,13,17,15,593.5,45.0,4.05,17.85,169.5,179.39,120.69
2018,9,13,17,30,521.0,39.0,3.7,17.2,119.0,121.27,71.87
2018,9,13,17,45,387.5,30.5,3.35,16.5,77.0,64.96,31.18
2018,9,13,18,0,254.0,22.0,3.0,15.8,35.0,25.25,0.0
2018,9,13,18,15,127.0,11.0,2.9,15.35,17.5,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.8,10.45,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,1.9,10.9,11.0,9.1,0.0
2018,9,14,6,15,75.5,27.5,2.15,11.6,36.5,29.47,12.83
2018,9,14,6,30,134.0,45.0,2.4,12.3,62.0,59.74,38.27
2018,9,14,6,45,225.5,59.5,2.65,13.0,104.5,103.53,72.51
2018,9,14,7,0,317.0,74.0,2.9,13.7,147.0,157.44,117.06
2018,9,14,7,15,350.0,89.5,2.8,14.2,188.5,205.4,159.46
2018,9,14,7,30,383.0,105.0,2.7,14.7,230.0,257.22,204.58
2018,9,14,7,45,408.5,120.5,2.6,15.25,274.0,309.35,248.95
2018,9,14,8,0,434.0,136.0,2.5,15.8,318.0,363.91,293.93
2018,9,14,8,15,515.5,135.0,2.45,16.4,377.0,434.81,350.73
2018,9,14,8,30,597.0,134.0,2.4,17.0,436.0,518.65,415.78
2018,9,14,8,45,596.5,148.5,2.3,17.65,473.5,566.42,450.57
2018,9,14,9,0,596.0,163.0,2.2,18.3,511.0,612.46,482.96
2018,9,14,9,15,648.0,157.5,2.15,19.0,560.5,675.93,528.09
2018,9,14,9,30,700.0,152.0,2.1,19.7,610.0,741.34,573.08
2018,9,14,9,45,703.0,161.5,2.05,20.4,642.0,783.33,598.84
2018,9,14,10,0,706.0,171.0,2.0,21.1,674.0,822.96,622.65
2018,9,14,10,15,724.5,172.5,2.0,21.7,706.0,865.53,648.72
2018,9,14,10,30,743.0,174.0,2.0,22.3,738.0,906.22,673.11
2018,9,14,10,45,735.5,183.5,2.0,22.95,754.5,928.57,684.98
2018,9,14,11,0,728.0,193.0,2.0,23.6,771.0,947.4,694.69
2018,9,14,11,15,775.5,172.5,2.05,23.95,797.0,977.23,712.96
2018,9,14,11,30,823.0,152.0,2.1,24.3,823.0,1012.95,734.83
2018,9,14,11,45,843.5,144.5,2.2,24.65,835.5,1031.93,746.49
2018,9,14,12,0,864.0,137.0,2.3,25.0,848.0,1047.2,756.05
2018,9,14,12,15,900.0,118.0,2.4,25.15,856.0,1050.44,758.69
2018,9,14,12,30,936.0,99.0,2.5,25.3,864.0,1060.94,766.19
2018,9,14,12,45,936.0,97.0,2.65,25.45,853.5,1049.49,760.26
2018,9,14,13,0,936.0,95.0,2.8,25.6,843.0,1034.03,751.97
2018,9,14,13,15,903.5,107.0,2.9,25.6,815.0,998.69,730.73
2018,9,14,13,30,871.0,119.0,3.0,25.6,787.0,960.62,707.63
2018,9,14,13,45,892.0,104.5,3.15,25.55,768.5,941.06,697.13
2018,9,14,14,0,913.0,90.0,3.3,25.5,750.0,916.51,683.02
2018,9,14,14,15,903.5,88.0,3.45,25.3,716.0,874.89,657.55
2018,9,14,14,30,894.0,86.0,3.6,25.1,682.0,830.62,629.9
2018,9,14,14,45,881.5,84.0,3.7,24.9,642.5,781.65,598.19
2018,9,14,15,0,869.0,82.0,3.8,24.7,603.0,730.79,564.57
2018,9,14,15,15,838.0,82.0,3.8,24.7,553.5,667.91,520.3
2018,9,14,15,30,807.0,82.0,3.8,24.7,504.0,609.11,476.1
2018,9,14,15,45,786.5,77.5,4.0,23.85,456.0,548.22,431.17
2018,9,14,16,0,766.0,73.0,4.2,23.0,408.0,487.58,384.42
2018,9,14,16,15,636.0,84.5,4.2,22.35,339.5,393.91,309.73
2018,9,14,16,30,506.0,96.0,4.2,21.7,271.0,312.61,243.67
2018,9,14,16,45,410.0,88.5,4.2,21.05,215.0,235.36,180.03
2018,9,14,17,0,314.0,81.0,4.2,20.4,159.0,173.16,128.52
2018,9,14,17,15,284.5,64.5,4.1,19.65,122.5,128.38,89.78
2018,9,14,17,30,255.0,48.0,4.0,18.9,86.0,87.37,55.05
2018,9,14,17,45,168.0,32.5,3.95,18.15,53.5,46.34,24.15
2018,9,14,18,0,81.0,17.0,3.9,17.4,21.0,15.93,0.0
2018,9,14,18,15,40.5,8.5,3.8,16.95,10.5,7.73,0.0
2018,9,14,18,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,15,5,45,75.0,7.0,3.85,11.9,9.0,0.0,0.0
2018,9,15,6,0,150.0,14.0,4.0,12.1,18.0,12.73,0.0
2018,9,15,6,15,305.0,24.5,4.2,12.55,55.5,41.9,14.31
2018,9,15,6,30,460.0,35.0,4.4,13.0,93.0,94.28,52.46
2018,9,15,6,45,543.5,41.5,4.55,13.5,141.5,148.7,96.9
2018,9,15,7,0,627.0,48.0,4.7,14.0,190.0,213.81,153.75
2018,9,15,7,15,679.0,53.0,4.7,14.5,242.5,277.02,211.32
2018,9,15,7,30,731.0,58.0,4.7,15.0,295.0,345.77,272.92
2018,9,15,7,45,766.0,62.0,4.7,15.5,347.5,411.13,330.54
2018,9,15,8,0,801.0,66.0,4.7,16.0,400.0,479.18,388.41
2018,9,15,8,15,826.5,68.5,4.7,16.55,450.0,542.57,440.62
2018,9,15,8,30,852.0,71.0,4.7,17.1,500.0,603.63,489.25
2018,9,15,8,45,870.0,73.0,4.65,17.6,546.0,662.16,534.16
2018,9,15,9,0,888.0,75.0,4.6,18.1,592.0,719.98,575.76
2018,9,15,9,15,899.5,78.0,4.6,18.55,633.0,772.98,612.18
2018,9,15,9,30,911.0,81.0,4.6,19.0,674.0,824.06,646.6
2018,9,15,9,45,919.0,83.5,4.6,19.5,708.5,869.45,676.26
2018,9,15,10,0,927.0,86.0,4.6,20.0,743.0,912.13,703.61
2018,9,15,10,15,935.0,87.0,4.65,20.3,771.5,950.19,728.39
2018,9,15,10,30,943.0,88.0,4.7,20.6,800.0,985.08,750.86
2018,9,15,10,45,949.0,88.0,4.7,20.95,821.0,1013.59,768.28
2018,9,15,11,0,955.0,88.0,4.7,21.3,842.0,1038.46,783.23
2018,9,15,11,15,958.5,88.0,4.75,21.45,855.0,1057.08,795.08
2018,9,15,11,30,962.0,88.0,4.8,21.6,868.0,1071.72,804.39
2018,9,15,11,45,963.5,88.0,4.9,21.7,873.0,1080.27,810.41
2018,9,15,12,0,965.0,88.0,5.0,21.8,878.0,1084.68,813.82
2018,9,15,12,15,964.5,87.5,5.05,21.8,874.5,1082.32,812.71
2018,9,15,12,30,964.0,87.0,5.1,21.8,871.0,1075.79,808.97
2018,9,15,12,45,961.5,86.5,5.15,21.8,859.5,1063.12,801.22
2018,9,15,13,0,959.0,86.0,5.2,21.8,848.0,1046.41,790.87
2018,9,15,13,15,955.5,85.0,5.2,21.75,829.0,1024.22,776.6
2018,9,15,13,30,952.0,84.0,5.2,21.7,810.0,998.23,759.8
2018,9,15,13,45,947.0,83.0,5.25,21.6,784.0,967.18,740.01
2018,9,15,14,0,942.0,82.0,5.3,21.5,758.0,932.7,717.73
2018,9,15,14,15,933.5,80.5,5.25,21.3,724.5,891.41,690.12
2018,9,15,14,30,925.0,79.0,5.2,21.1,691.0,847.31,660.33
2018,9,15,14,45,913.5,77.0,5.2,20.95,651.0,797.77,626.43
2018,9,15,15,0,902.0,75.0,5.2,20.8,611.0,746.16,590.58
2018,9,15,15,15,885.0,73.0,5.2,20.8,565.5,689.03,549.66
2018,9,15,15,30,868.0,71.0,5.2,20.8,520.0,630.95,504.78
2018,9,15,15,45,847.5,67.5,5.15,20.15,471.0,568.57,456.33
2018,9,15,16,0,827.0,64.0,5.1,19.5,422.0,506.29,406.21
2018,9,15,16,15,798.0,60.5,5.05,19.0,370.5,442.15,352.5
2018,9,15,16,30,769.0,57.0,5.0,18.5,319.0,377.61,296.63
2018,9,15,16,45,723.0,52.5,4.95,18.0,266.0,308.34,235.52
2018,9,15,17,0,677.0,48.0,4.9,17.5,213.0,243.68,177.14
2018,9,15,17,15,602.5,42.0,4.7,16.85,162.5,176.4,117.98
2018,9,15,17,30,528.0,36.0,4.5,16.2,112.0,118.14,68.92
2018,9,15,17,45,380.0,27.5,4.3,15.55,70.5,60.3,27.01
2018,9,15,18,0,232.0,19.0,4.1,14.9,29.0,21.5,0.0
2018,9,15,18,15,116.0,9.5,4.0,14.45,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.0,1.8,10.1,9.0,0.0,0.0
2018,9,16,6,0,165.0,14.0,1.9,10.5,18.0,12.73,0.0
2018,9,16,6,15,326.5,23.5,2.15,11.3,55.5,42.72,13.27
2018,9,16,6,30,488.0,33.0,2.4,12.1,93.0,97.05,53.52
2018,9,16,6,45,571.5,39.0,2.65,12.9,142.5,152.82,99.18
2018,9,16,7,0,655.0,45.0,2.9,13.7,192.0,218.9,156.77
2018,9,16,7,15,706.0,49.5,2.8,14.3,244.5,283.02,214.85
2018,9,16,7,30,757.0,54.0,2.7,14.9,297.0,352.52,276.4
2018,9,16,7,45,791.0,57.0,2.65,15.5,349.5,417.88,333.1
2018,9,16,8,0,825.0,60.0,2.6,16.1,402.0,483.73,388.05
2018,9,16,8,15,848.5,63.0,2.5,16.7,452.0,547.3,438.86
2018,9,16,8,30,872.0,66.0,2.4,17.3,502.0,611.39,487.87
2018,9,16,8,45,889.0,68.0,2.35,17.9,548.0,670.24,531.2
2018,9,16,9,0,906.0,70.0,2.3,18.5,594.0,728.22,570.72
2018,9,16,9,15,919.0,71.5,2.3,19.05,635.0,781.44,605.5
2018,9,16,9,30,932.0,73.0,2.3,19.6,676.0,832.8,638.3
2018,9,16,9,45,941.0,74.5,2.25,20.15,711.0,878.66,666.27
2018,9,16,10,0,950.0,76.0,2.2,20.7,746.0,921.8,691.89
2018,9,16,10,15,956.5,77.0,2.2,21.2,774.0,959.14,713.89
2018,9,16,10,30,963.0,78.0,2.2,21.7,802.0,993.16,733.51
2018,9,16,10,45,967.5,79.0,2.25,22.15,823.0,1021.75,750.2
2018,9,16,11,0,972.0,80.0,2.3,22.6,844.0,1046.57,764.47
2018,9,16,11,15,975.0,79.5,2.35,22.95,856.5,1064.28,774.56
2018,9,16,11,30,978.0,79.0,2.4,23.3,869.0,1077.94,782.21
2018,9,16,11,45,979.0,79.5,2.4,23.65,874.0,1086.57,786.23
2018,9,16,12,0,980.0,80.0,2.4,24.0,879.0,1090.99,787.76
2018,9,16,12,15,978.0,81.0,2.5,24.2,875.5,1088.69,786.88
2018,9,16,12,30,976.0,82.0,2.6,24.4,872.0,1082.18,783.5
2018,9,16,12,45,972.0,82.5,2.7,24.6,860.0,1068.93,775.94
2018,9,16,13,0,968.0,83.0,2.8,24.8,848.0,1051.64,765.88
2018,9,16,13,15,963.5,82.5,2.9,24.85,828.5,1028.78,752.72
2018,9,16,13,30,959.0,82.0,3.0,24.9,809.0,1002.13,737.06
2018,9,16,13,45,952.5,80.5,3.1,24.9,781.5,968.86,717.09
2018,9,16,14,0,946.0,79.0,3.2,24.9,754.0,932.22,694.71
2018,9,16,14,15,937.0,77.5,3.3,24.7,720.0,890.29,669.01
2018,9,16,14,30,928.0,76.0,3.4,24.5,686.0,845.57,641.0
2018,9,16,14,45,915.5,75.0,3.55,24.35,646.0,796.19,609.36
2018,9,16,15,0,903.0,74.0,3.7,24.2,606.0,744.82,575.67
2018,9,16,15,15,886.0,72.0,3.7,24.2,560.5,687.59,536.04
2018,9,16,15,30,869.0,70.0,3.7,24.2,515.0,629.41,492.5
2018,9,16,15,45,846.0,67.0,3.95,23.35,465.5,566.06,445.77
2018,9,16,16,0,823.0,64.0,4.2,22.5,416.0,505.31,398.78
2018,9,16,16,15,791.0,60.5,4.25,21.85,364.0,437.81,343.91
2018,9,16,16,30,759.0,57.0,4.3,21.2,312.0,372.47,288.67
2018,9,16,16,45,710.5,52.5,4.35,20.5,259.0,302.99,228.6
2018,9,16,17,0,662.0,48.0,4.4,19.8,206.0,238.46,171.33
2018,9,16,17,15,583.5,42.0,4.25,18.95,156.0,171.37,113.3
2018,9,16,17,30,505.0,36.0,4.1,18.1,106.0,113.54,65.4
2018,9,16,17,45,356.5,27.0,4.0,17.25,66.0,57.33,24.63
2018,9,16,18,0,208.0,18.0,3.9,16.4,26.0,19.81,0.0
2018,9,16,18,15,104.0,9.0,3.8,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,5,45,78.0,7.0,2.0,11.15,8.5,0.0,0.0
2018,9,17,6,0,156.0,14.0,2.1,11.5,17.0,12.73,0.0
2018,9,17,6,15,314.5,23.5,2.4,12.15,53.5,42.46,11.97
2018,9,17,6,30,473.0,33.0,2.7,12.8,90.0,95.66,52.68
2018,9,17,6,45,557.0,39.0,3.0,13.5,138.5,150.94,98.02
2018,9,17,7,0,641.0,45.0,3.3,14.2,187.0,216.34,155.02
2018,9,17,7,15,692.5,49.5,3.25,14.7,239.0,279.8,212.62
2018,9,17,7,30,744.0,54.0,3.2,15.2,291.0,348.71,273.91
2018,9,17,7,45,777.5,58.0,3.15,15.75,343.0,414.18,330.93
2018,9,17,8,0,811.0,62.0,3.1,16.3,395.0,482.12,387.78
2018,9,17,8,15,835.0,64.5,3.05,16.8,444.5,542.57,436.84
2018,9,17,8,30,859.0,67.0,3.0,17.3,494.0,605.68,485.98
2018,9,17,8,45,876.5,69.0,2.95,17.85,540.0,664.16,529.72
2018,9,17,9,0,894.0,71.0,2.9,18.4,586.0,721.87,569.79
2018,9,17,9,15,904.0,74.0,2.9,18.9,626.0,773.92,604.43
2018,9,17,9,30,914.0,77.0,2.9,19.4,666.0,823.9,636.96
2018,9,17,9,45,919.5,80.5,2.95,19.95,700.0,868.33,665.28
2018,9,17,10,0,925.0,84.0,3.0,20.5,734.0,909.85,691.26
2018,9,17,10,15,932.5,85.0,3.05,20.95,762.0,947.24,714.45
2018,9,17,10,30,940.0,86.0,3.1,21.4,790.0,981.46,735.35
2018,9,17,10,45,945.0,87.0,3.15,21.85,811.0,1009.89,752.3
2018,9,17,11,0,950.0,88.0,3.2,22.3,832.0,1034.67,766.84
2018,9,17,11,15,953.0,88.5,3.35,22.55,844.5,1053.09,778.71
2018,9,17,11,30,956.0,89.0,3.5,22.8,857.0,1067.54,788.1
2018,9,17,11,45,957.5,89.0,3.6,23.1,862.0,1075.86,793.07
2018,9,17,12,0,959.0,89.0,3.7,23.4,867.0,1080.06,795.51
2018,9,17,12,15,957.0,89.5,3.85,23.45,863.0,1077.12,794.59
2018,9,17,12,30,955.0,90.0,4.0,23.5,859.0,1070.04,791.12
2018,9,17,12,45,951.0,90.5,4.1,23.55,847.0,1056.9,783.39
2018,9,17,13,0,947.0,91.0,4.2,23.6,835.0,1039.79,773.14
2018,9,17,13,15,943.5,89.5,4.35,23.45,816.0,1017.06,760.09
2018,9,17,13,30,940.0,88.0,4.5,23.3,797.0,990.57,744.46
2018,9,17,13,45,934.5,86.5,4.65,23.15,770.5,958.63,725.51
2018,9,17,14,0,929.0,85.0,4.8,23.0,744.0,923.33,703.97
2018,9,17,14,15,921.0,83.5,4.85,22.7,710.5,882.74,678.14
2018,9,17,14,30,913.0,82.0,4.9,22.4,677.0,839.35,650.0
2018,9,17,14,45,901.5,79.5,5.0,22.05,637.0,789.58,617.23
2018,9,17,15,0,890.0,77.0,5.1,21.7,597.0,737.8,582.34
2018,9,17,15,15,872.5,75.0,5.1,21.7,552.0,680.78,541.37
2018,9,17,15,30,855.0,73.0,5.1,21.7,507.0,622.91,496.75
2018,9,17,15,45,833.5,69.5,5.15,20.65,458.0,563.41,451.5
2018,9,17,16,0,812.0,66.0,5.2,19.6,409.0,500.73,401.87
2018,9,17,16,15,781.0,62.0,5.15,18.95,357.5,433.74,346.05
2018,9,17,16,30,750.0,58.0,5.1,18.3,306.0,368.82,289.91
2018,9,17,16,45,700.5,53.5,5.0,17.65,253.5,299.57,228.82
2018,9,17,17,0,651.0,49.0,4.9,17.0,201.0,235.39,170.94
2018,9,17,17,15,570.0,42.5,4.7,16.3,151.0,168.05,112.07
2018,9,17,17,30,489.0,36.0,4.5,15.6,101.0,110.44,63.98
2018,9,17,17,45,328.0,26.5,4.25,14.9,61.5,53.7,22.11
2018,9,17,18,0,167.0,17.0,4.0,14.2,22.0,17.97,0.0
2018,9,17,18,15,83.5,8.5,3.9,13.85,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.85,10.55,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,10.8,15.0,11.82,0.0
2018,9,18,6,15,259.5,24.5,2.2,11.45,49.5,40.42,10.47
2018,9,18,6,30,406.0,36.0,2.5,12.1,84.0,90.82,51.54
2018,9,18,6,45,495.5,44.0,2.75,12.75,132.0,144.76,95.65
2018,9,18,7,0,585.0,52.0,3.0,13.4,180.0,209.93,152.0
2018,9,18,7,15,641.5,57.5,2.95,13.9,231.5,272.78,208.63
2018,9,18,7,30,698.0,63.0,2.9,14.4,283.0,341.7,269.55
2018,9,18,7,45,735.5,67.0,2.8,14.95,335.0,406.39,325.61
2018,9,18,8,0,773.0,71.0,2.7,15.5,387.0,474.06,381.94
2018,9,18,8,15,799.5,74.5,2.65,16.05,436.5,537.64,433.05
2018,9,18,8,30,826.0,78.0,2.6,16.6,486.0,602.17,482.88
2018,9,18,8,45,845.0,80.0,2.55,17.15,531.5,660.62,526.32
2018,9,18,9,0,864.0,82.0,2.5,17.7,577.0,713.83,563.5
2018,9,18,9,15,879.5,83.5,2.5,18.25,618.0,766.99,598.78
2018,9,18,9,30,895.0,85.0,2.5,18.8,659.0,818.61,632.23
2018,9,18,9,45,905.5,86.5,2.5,19.3,693.5,864.2,660.99
2018,9,18,10,0,916.0,88.0,2.5,19.8,728.0,907.27,687.63
2018,9,18,10,15,923.5,89.0,2.5,20.3,756.0,944.32,709.85
2018,9,18,10,30,931.0,90.0,2.5,20.8,784.0,978.21,729.78
2018,9,18,10,45,936.5,90.0,2.5,21.25,804.0,1005.71,745.5
2018,9,18,11,0,942.0,90.0,2.5,21.7,824.0,1029.59,758.86
2018,9,18,11,15,944.5,91.0,2.55,22.05,836.5,1047.87,769.45
2018,9,18,11,30,947.0,92.0,2.6,22.4,849.0,1062.19,777.62
2018,9,18,11,45,948.0,92.0,2.6,22.8,853.5,1069.85,780.95
2018,9,18,12,0,949.0,92.0,2.6,23.2,858.0,1073.41,781.85
2018,9,18,12,15,947.0,92.5,2.65,23.45,854.0,1070.38,779.72
2018,9,18,12,30,945.0,93.0,2.7,23.7,850.0,1063.27,775.16
2018,9,18,12,45,941.0,93.0,2.8,23.9,838.0,1049.56,767.17
2018,9,18,13,0,937.0,93.0,2.9,24.1,826.0,1031.93,756.73
2018,9,18,13,15,932.5,92.5,3.0,24.15,806.5,1009.45,743.61
2018,9,18,13,30,928.0,92.0,3.1,24.2,787.0,983.3,728.05
2018,9,18,13,45,921.5,90.5,3.2,24.3,760.0,950.68,707.95
2018,9,18,14,0,915.0,89.0,3.3,24.4,733.0,914.8,685.54
2018,9,18,14,15,905.5,87.5,3.45,24.2,699.5,873.33,660.13
2018,9,18,14,30,896.0,86.0,3.6,24.0,666.0,829.22,632.45
2018,9,18,14,45,883.0,84.0,3.7,23.8,626.0,779.48,600.04
2018,9,18,15,0,870.0,82.0,3.8,23.6,586.0,727.93,565.73
2018,9,18,15,15,851.5,79.5,3.8,23.6,541.0,670.56,525.14
2018,9,18,15,30,833.0,77.0,3.8,23.6,496.0,616.07,483.92
2018,9,18,15,45,807.0,74.0,4.05,22.7,446.5,552.19,436.51
2018,9,18,16,0,781.0,71.0,4.3,21.8,397.0,489.11,387.55
2018,9,18,16,15,743.0,67.5,4.4,21.05,345.0,421.15,332.35
2018,9,18,16,30,705.0,64.0,4.5,20.3,293.0,356.13,277.36
2018,9,18,16,45,649.5,59.0,4.6,19.55,241.0,287.1,217.68
2018,9,18,17,0,594.0,54.0,4.7,18.8,189.0,223.86,161.75
2018,9,18,17,15,503.0,47.0,4.7,17.85,140.5,157.53,105.11
2018,9,18,17,30,412.0,40.0,4.7,16.9,92.0,102.45,60.19
2018,9,18,17,45,257.0,27.0,4.75,15.95,54.5,47.76,18.62
2018,9,18,18,0,102.0,14.0,4.8,15.0,17.0,14.11,0.0
2018,9,18,18,15,51.0,7.0,4.65,14.45,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
