Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.4,11.25,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.4,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.7,12.25,26.5,26.11,0.0
2018,9,29,6,30,236.0,28.0,2.0,13.1,48.0,67.09,34.86
2018,9,29,6,45,187.0,45.0,2.3,13.9,68.0,90.11,61.72
2018,9,29,7,0,138.0,62.0,2.6,14.7,88.0,103.16,76.98
2018,9,29,7,15,223.0,66.0,2.6,15.3,122.5,150.33,116.61
2018,9,29,7,30,308.0,70.0,2.6,15.9,157.0,202.95,161.49
2018,9,29,7,45,185.0,94.0,2.6,16.45,149.0,184.6,148.87
2018,9,29,8,0,62.0,118.0,2.6,17.0,141.0,144.14,115.62
2018,9,29,8,15,118.0,151.0,2.5,17.5,202.5,221.2,179.09
2018,9,29,8,30,174.0,184.0,2.4,18.0,264.0,297.55,240.34
2018,9,29,8,45,257.5,196.0,2.25,18.55,327.5,386.11,309.97
2018,9,29,9,0,341.0,208.0,2.1,19.1,391.0,472.46,375.82
2018,9,29,9,15,413.0,199.0,2.1,19.5,436.5,547.47,431.91
2018,9,29,9,30,485.0,190.0,2.1,19.9,482.0,615.0,481.46
2018,9,29,9,45,595.5,171.5,2.1,20.35,550.0,715.15,553.69
2018,9,29,10,0,706.0,153.0,2.1,20.8,618.0,814.57,621.28
2018,9,29,10,15,698.0,165.0,2.2,21.15,640.5,843.67,639.33
2018,9,29,10,30,690.0,177.0,2.3,21.5,663.0,869.4,655.72
2018,9,29,10,45,728.0,166.5,2.45,21.9,691.5,911.14,683.23
2018,9,29,11,0,766.0,156.0,2.6,22.3,720.0,950.82,709.04
2018,9,29,11,15,693.5,188.0,2.65,22.5,704.5,926.61,691.86
2018,9,29,11,30,621.0,220.0,2.7,22.7,689.0,895.86,670.84
2018,9,29,11,45,474.0,276.5,2.8,22.95,635.5,807.06,606.56
2018,9,29,12,0,327.0,333.0,2.9,23.2,582.0,704.25,531.56
2018,9,29,12,15,294.0,336.5,3.0,23.25,559.5,673.94,510.39
2018,9,29,12,30,261.0,340.0,3.1,23.3,537.0,642.48,487.71
2018,9,29,12,45,419.0,281.0,3.2,23.35,590.5,746.81,567.0
2018,9,29,13,0,577.0,222.0,3.3,23.4,644.0,834.67,632.55
2018,9,29,13,15,696.0,172.5,3.4,23.4,668.0,882.82,667.33
2018,9,29,13,30,815.0,123.0,3.5,23.4,692.0,914.92,690.39
2018,9,29,13,45,743.5,142.5,3.6,23.4,646.0,853.57,649.37
2018,9,29,14,0,672.0,162.0,3.7,23.4,600.0,788.08,605.37
2018,9,29,14,15,762.5,124.5,3.8,23.25,596.5,796.38,613.68
2018,9,29,14,30,853.0,87.0,3.9,23.1,593.0,785.27,607.82
2018,9,29,14,45,837.5,84.5,3.95,22.9,553.0,740.03,577.39
2018,9,29,15,0,822.0,82.0,4.0,22.7,513.0,687.05,541.01
2018,9,29,15,15,800.0,79.0,4.0,22.7,468.0,628.13,497.32
2018,9,29,15,30,778.0,76.0,4.0,22.7,423.0,569.09,451.84
2018,9,29,15,45,627.5,90.5,4.1,22.05,350.0,459.8,366.84
2018,9,29,16,0,477.0,105.0,4.2,21.4,277.0,358.33,286.0
2018,9,29,16,15,513.0,85.0,4.1,20.85,244.5,327.37,259.0
2018,9,29,16,30,549.0,65.0,4.0,20.3,212.0,286.98,222.28
2018,9,29,16,45,491.5,56.0,3.9,19.75,166.5,223.35,166.74
2018,9,29,17,0,434.0,47.0,3.8,19.2,121.0,166.33,116.49
2018,9,29,17,15,320.0,36.5,3.6,18.55,80.5,104.25,65.36
2018,9,29,17,30,206.0,26.0,3.4,17.9,40.0,54.18,19.31
2018,9,29,17,45,111.5,14.5,3.15,17.3,21.0,19.76,0.0
2018,9,29,18,0,17.0,3.0,2.9,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.7,16.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,13.8,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,13.9,4.0,0.0,0.0
2018,9,30,6,15,144.0,18.5,0.7,14.3,28.5,27.91,0.0
2018,9,30,6,30,260.0,32.0,0.8,14.7,53.0,74.04,37.66
2018,9,30,6,45,364.0,42.5,0.85,15.15,95.5,125.9,83.37
2018,9,30,7,0,468.0,53.0,0.9,15.6,138.0,190.29,137.56
2018,9,30,7,15,537.0,60.0,0.85,16.0,187.0,252.26,191.54
2018,9,30,7,30,606.0,67.0,0.8,16.4,236.0,321.97,250.92
2018,9,30,7,45,652.5,72.0,0.8,16.85,286.0,386.64,304.98
2018,9,30,8,0,699.0,77.0,0.8,17.3,336.0,455.44,360.21
2018,9,30,8,15,732.0,80.5,0.7,17.9,384.0,517.22,407.06
2018,9,30,8,30,765.0,84.0,0.6,18.5,432.0,582.04,453.8
2018,9,30,8,45,789.5,86.5,0.5,19.15,477.0,641.33,494.15
2018,9,30,9,0,814.0,89.0,0.4,19.8,522.0,700.64,531.91
2018,9,30,9,15,832.0,90.5,0.35,20.35,561.5,753.49,563.63
2018,9,30,9,30,850.0,92.0,0.3,20.9,601.0,805.07,593.65
2018,9,30,9,45,842.5,100.5,0.2,21.45,628.5,841.64,612.35
2018,9,30,10,0,835.0,109.0,0.1,22.0,656.0,874.51,628.72
2018,9,30,10,15,857.5,105.5,0.3,22.4,687.0,917.2,656.48
2018,9,30,10,30,880.0,102.0,0.5,22.8,718.0,948.59,677.66
2018,9,30,10,45,844.0,119.5,0.7,23.2,723.5,963.88,689.13
2018,9,30,11,0,808.0,137.0,0.9,23.6,729.0,964.54,691.64
2018,9,30,11,15,745.0,165.0,1.05,23.9,717.0,952.1,685.28
2018,9,30,11,30,682.0,193.0,1.2,24.2,705.0,928.28,671.68
2018,9,30,11,45,727.0,175.5,1.35,24.5,723.5,958.51,692.58
2018,9,30,12,0,772.0,158.0,1.5,24.8,742.0,977.8,705.83
2018,9,30,12,15,842.0,128.0,1.6,24.95,761.5,1012.88,728.94
2018,9,30,12,30,912.0,98.0,1.7,25.1,781.0,1031.56,741.58
2018,9,30,12,45,901.0,100.0,1.8,25.25,765.5,1012.52,730.71
2018,9,30,13,0,890.0,102.0,1.9,25.4,750.0,989.93,717.97
2018,9,30,13,15,656.5,183.5,2.0,25.25,654.0,856.81,633.42
2018,9,30,13,30,423.0,265.0,2.1,25.1,558.0,704.33,527.9
2018,9,30,13,45,315.5,280.5,2.2,24.95,494.0,595.99,452.1
2018,9,30,14,0,208.0,296.0,2.3,24.8,430.0,493.86,377.66
2018,9,30,14,15,171.0,275.0,2.4,24.5,381.5,432.17,333.27
2018,9,30,14,30,134.0,254.0,2.5,24.2,333.0,372.8,289.36
2018,9,30,14,45,240.0,212.5,2.6,23.85,342.0,413.49,324.14
2018,9,30,15,0,346.0,171.0,2.7,23.5,351.0,443.83,350.03
2018,9,30,15,15,250.5,173.5,2.7,23.5,297.5,353.47,279.47
2018,9,30,15,30,155.0,176.0,2.7,23.5,244.0,275.26,217.54
2018,9,30,15,45,129.0,159.5,2.95,22.75,212.0,235.02,186.36
2018,9,30,16,0,103.0,143.0,3.2,22.0,180.0,197.55,156.6
2018,9,30,16,15,80.5,121.5,3.3,21.5,147.5,153.02,120.42
2018,9,30,16,30,58.0,100.0,3.4,21.0,115.0,118.33,91.8
2018,9,30,16,45,36.5,78.5,3.45,20.55,87.0,86.79,65.54
2018,9,30,17,0,15.0,57.0,3.5,20.1,59.0,58.03,41.64
2018,9,30,17,15,7.5,37.0,3.35,19.55,38.0,34.9,21.96
2018,9,30,17,30,0.0,17.0,3.2,19.0,17.0,14.98,1.39
2018,9,30,17,45,0.0,8.5,3.05,18.5,8.5,7.73,0.0
2018,9,30,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.9,13.7,9.5,8.64,0.0
2018,10,1,6,30,0.0,18.0,1.0,14.1,18.0,15.85,5.43
2018,10,1,6,45,0.0,31.0,1.1,14.5,31.0,27.35,17.03
2018,10,1,7,0,0.0,44.0,1.2,14.9,44.0,39.07,27.42
2018,10,1,7,15,0.0,60.5,1.15,15.4,60.5,54.18,40.48
2018,10,1,7,30,0.0,77.0,1.1,15.9,77.0,69.36,53.38
2018,10,1,7,45,1.0,83.0,1.1,16.4,83.5,74.93,57.95
2018,10,1,8,0,2.0,89.0,1.1,16.9,90.0,80.73,62.59
2018,10,1,8,15,6.5,113.0,1.05,17.7,116.0,105.93,83.15
2018,10,1,8,30,11.0,137.0,1.0,18.5,142.0,131.85,103.85
2018,10,1,8,45,7.5,145.5,0.9,19.25,149.0,137.79,107.88
2018,10,1,9,0,4.0,154.0,0.8,20.0,156.0,143.45,111.62
2018,10,1,9,15,8.0,174.0,0.75,20.55,178.5,165.84,128.91
2018,10,1,9,30,12.0,194.0,0.7,21.1,201.0,188.71,146.23
2018,10,1,9,45,34.0,231.5,0.65,21.65,253.0,257.38,198.98
2018,10,1,10,0,56.0,269.0,0.6,22.2,305.0,318.23,244.01
2018,10,1,10,15,87.5,295.5,0.6,22.65,355.0,377.41,287.28
2018,10,1,10,30,119.0,322.0,0.6,23.1,405.0,454.88,342.4
2018,10,1,10,45,196.0,318.5,0.6,23.6,459.5,527.66,394.35
2018,10,1,11,0,273.0,315.0,0.6,24.1,514.0,620.52,458.23
2018,10,1,11,15,398.0,285.5,0.65,24.4,580.5,733.17,535.45
2018,10,1,11,30,523.0,256.0,0.7,24.7,647.0,831.05,600.66
2018,10,1,11,45,555.0,234.0,0.8,25.05,650.5,842.27,608.4
2018,10,1,12,0,587.0,212.0,0.9,25.4,654.0,858.24,620.21
2018,10,1,12,15,528.0,245.0,1.05,25.55,640.5,826.41,599.69
2018,10,1,12,30,469.0,278.0,1.2,25.7,627.0,799.24,582.13
2018,10,1,12,45,319.5,302.5,1.35,25.9,538.5,655.39,484.2
2018,10,1,13,0,170.0,327.0,1.5,26.1,450.0,514.6,384.38
2018,10,1,13,15,181.0,324.5,1.65,26.1,452.0,518.61,389.54
2018,10,1,13,30,192.0,322.0,1.8,26.1,454.0,521.39,392.78
2018,10,1,13,45,275.0,286.5,1.95,26.1,467.5,566.43,428.36
2018,10,1,14,0,358.0,251.0,2.1,26.1,481.0,589.18,447.85
2018,10,1,14,15,480.0,205.5,2.15,25.85,496.0,641.94,489.15
2018,10,1,14,30,602.0,160.0,2.2,25.6,511.0,675.0,515.96
2018,10,1,14,45,543.0,161.5,2.25,25.3,461.5,598.55,461.55
2018,10,1,15,0,484.0,163.0,2.3,25.0,412.0,532.09,413.59
2018,10,1,15,15,469.5,149.5,2.3,25.0,373.0,482.61,377.17
2018,10,1,15,30,455.0,136.0,2.3,25.0,334.0,433.35,339.87
2018,10,1,15,45,525.0,108.5,2.15,24.1,311.5,420.74,330.7
2018,10,1,16,0,595.0,81.0,2.0,23.2,289.0,394.44,309.31
2018,10,1,16,15,480.0,80.5,1.95,22.65,231.5,307.0,239.12
2018,10,1,16,30,365.0,80.0,1.9,22.1,174.0,229.01,175.65
2018,10,1,16,45,331.5,65.0,1.85,21.5,135.5,178.72,132.48
2018,10,1,17,0,298.0,50.0,1.8,20.9,97.0,132.41,92.08
2018,10,1,17,15,211.0,36.0,1.8,20.4,63.0,81.61,50.31
2018,10,1,17,30,124.0,22.0,1.8,19.9,29.0,39.12,4.76
2018,10,1,17,45,62.0,11.0,1.8,19.4,14.5,13.5,0.0
2018,10,1,18,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.35,15.25,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.4,15.2,1.0,0.0,0.0
2018,10,2,6,15,49.0,14.0,1.6,15.4,17.5,16.63,0.0
2018,10,2,6,30,88.0,27.0,1.8,15.6,34.0,41.8,19.09
2018,10,2,6,45,138.0,44.0,1.95,15.85,64.0,76.72,51.87
2018,10,2,7,0,188.0,61.0,2.1,16.1,94.0,117.09,86.4
2018,10,2,7,15,232.5,77.0,2.0,16.6,131.0,160.88,124.32
2018,10,2,7,30,277.0,93.0,1.9,17.1,168.0,210.07,166.53
2018,10,2,7,45,276.0,115.0,1.8,17.65,202.5,250.17,200.77
2018,10,2,8,0,275.0,137.0,1.7,18.2,237.0,289.82,233.31
2018,10,2,8,15,218.5,131.5,1.7,19.0,218.0,267.44,215.38
2018,10,2,8,30,162.0,126.0,1.7,19.8,199.0,238.4,191.55
2018,10,2,8,45,204.0,144.0,1.7,20.65,245.0,295.07,236.38
2018,10,2,9,0,246.0,162.0,1.7,21.5,291.0,355.42,282.61
2018,10,2,9,15,274.5,205.0,1.65,22.1,359.0,436.26,342.38
2018,10,2,9,30,303.0,248.0,1.6,22.7,427.0,518.94,401.29
2018,10,2,9,45,449.5,214.0,1.6,23.3,496.5,632.83,484.28
2018,10,2,10,0,596.0,180.0,1.6,23.9,566.0,748.24,565.03
2018,10,2,10,15,612.0,179.5,1.55,24.35,590.0,782.22,585.15
2018,10,2,10,30,628.0,179.0,1.5,24.8,614.0,814.41,604.09
2018,10,2,10,45,683.0,166.0,1.45,25.25,650.5,868.08,636.9
2018,10,2,11,0,738.0,153.0,1.4,25.7,687.0,920.35,667.81
2018,10,2,11,15,823.0,119.5,1.3,26.05,723.5,971.48,696.82
2018,10,2,11,30,908.0,86.0,1.2,26.4,760.0,1015.53,720.65
2018,10,2,11,45,824.0,126.0,1.15,26.7,739.5,993.14,704.3
2018,10,2,12,0,740.0,166.0,1.1,27.0,719.0,961.59,683.26
2018,10,2,12,15,556.5,224.5,0.9,27.2,639.0,832.13,597.27
2018,10,2,12,30,373.0,283.0,0.7,27.4,559.0,691.12,499.74
2018,10,2,12,45,290.5,247.5,0.55,27.55,460.0,565.17,414.35
2018,10,2,13,0,208.0,212.0,0.4,27.7,361.0,440.25,326.77
2018,10,2,13,15,270.0,245.5,0.5,27.75,433.5,531.97,393.54
2018,10,2,13,30,332.0,279.0,0.6,27.8,506.0,619.58,453.96
2018,10,2,13,45,329.0,269.0,0.7,27.85,486.5,595.54,438.23
2018,10,2,14,0,326.0,259.0,0.8,27.9,467.0,570.4,422.68
2018,10,2,14,15,303.0,245.0,1.0,27.75,430.0,523.24,392.11
2018,10,2,14,30,280.0,231.0,1.2,27.6,393.0,476.79,361.06
2018,10,2,14,45,255.0,220.0,1.45,27.5,359.5,433.16,330.98
2018,10,2,15,0,230.0,209.0,1.7,27.4,326.0,391.0,300.95
2018,10,2,15,15,260.0,187.5,1.7,27.4,308.5,375.01,290.03
2018,10,2,15,30,290.0,166.0,1.7,27.4,291.0,355.45,275.73
2018,10,2,15,45,386.5,132.0,2.15,26.65,277.5,364.6,284.49
2018,10,2,16,0,483.0,98.0,2.6,25.9,264.0,352.1,274.91
2018,10,2,16,15,513.0,79.5,2.8,25.3,231.0,319.52,247.15
2018,10,2,16,30,543.0,61.0,3.0,24.7,198.0,278.15,210.5
2018,10,2,16,45,473.0,53.0,3.15,24.05,152.5,212.39,154.66
2018,10,2,17,0,403.0,45.0,3.3,23.4,107.0,154.77,105.35
2018,10,2,17,15,284.0,33.5,3.45,22.7,69.0,93.46,55.55
2018,10,2,17,30,165.0,22.0,3.6,22.0,31.0,43.48,0.0
2018,10,2,17,45,82.5,11.0,3.7,21.25,15.5,14.56,0.0
2018,10,2,18,0,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.7,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.0,0.65,16.15,0.5,0.0,0.0
2018,10,3,6,0,17.0,2.0,0.6,16.2,1.0,0.0,0.0
2018,10,3,6,15,51.5,13.0,0.75,16.4,15.5,15.98,0.0
2018,10,3,6,30,86.0,24.0,0.9,16.6,30.0,38.36,15.64
2018,10,3,6,45,146.0,39.5,1.0,16.85,60.5,73.88,48.92
2018,10,3,7,0,206.0,55.0,1.1,17.1,91.0,120.99,88.54
2018,10,3,7,15,288.5,68.0,1.1,17.4,136.0,176.56,135.26
2018,10,3,7,30,371.0,81.0,1.1,17.7,181.0,242.15,190.36
2018,10,3,7,45,404.0,94.0,1.05,17.95,223.0,294.7,234.63
2018,10,3,8,0,437.0,107.0,1.0,18.2,265.0,350.48,280.1
2018,10,3,8,15,610.5,86.0,1.05,18.6,339.5,457.8,364.7
2018,10,3,8,30,784.0,65.0,1.1,19.0,414.0,574.21,453.33
2018,10,3,8,45,764.0,78.0,1.15,19.4,446.5,616.31,483.26
2018,10,3,9,0,744.0,91.0,1.2,19.8,479.0,654.04,509.38
2018,10,3,9,15,790.0,86.0,1.25,20.35,526.0,717.57,552.04
2018,10,3,9,30,836.0,81.0,1.3,20.9,573.0,775.59,589.61
2018,10,3,9,45,780.5,107.0,1.4,21.4,586.5,797.71,602.82
2018,10,3,10,0,725.0,133.0,1.5,21.9,600.0,810.16,609.85
2018,10,3,10,15,656.5,164.0,1.55,22.4,600.0,806.14,605.36
2018,10,3,10,30,588.0,195.0,1.6,22.9,600.0,794.25,595.51
2018,10,3,10,45,652.0,179.5,1.7,23.4,639.5,853.47,635.02
2018,10,3,11,0,716.0,164.0,1.8,23.9,679.0,911.52,672.08
2018,10,3,11,15,599.5,213.0,1.95,24.1,649.0,860.47,637.98
2018,10,3,11,30,483.0,262.0,2.1,24.3,619.0,797.91,593.86
2018,10,3,11,45,599.5,214.5,2.2,24.45,659.0,872.37,648.07
2018,10,3,12,0,716.0,167.0,2.3,24.6,699.0,938.34,691.82
2018,10,3,12,15,719.5,162.0,2.45,24.6,693.5,933.73,689.64
2018,10,3,12,30,723.0,157.0,2.6,24.6,688.0,925.76,685.96
2018,10,3,12,45,741.5,145.5,2.75,24.6,682.0,915.35,680.7
2018,10,3,13,0,760.0,134.0,2.9,24.6,676.0,908.28,677.72
2018,10,3,13,15,549.5,186.5,3.0,24.3,572.5,757.22,575.52
2018,10,3,13,30,339.0,239.0,3.1,24.0,469.0,581.32,447.78
2018,10,3,13,45,582.5,167.5,3.2,23.7,543.5,734.52,566.06
2018,10,3,14,0,826.0,96.0,3.3,23.4,618.0,839.91,641.56
2018,10,3,14,15,654.5,140.5,3.4,23.15,540.0,721.77,559.33
2018,10,3,14,30,483.0,185.0,3.5,22.9,462.0,600.73,470.34
2018,10,3,14,45,321.5,201.0,3.55,22.65,380.0,461.85,365.02
2018,10,3,15,0,160.0,217.0,3.6,22.4,298.0,339.45,268.85
2018,10,3,15,15,179.5,193.0,3.6,22.4,276.0,318.14,253.33
2018,10,3,15,30,199.0,169.0,3.6,22.4,254.0,294.6,235.25
2018,10,3,15,45,146.5,137.0,3.55,21.9,195.5,220.81,176.23
2018,10,3,16,0,94.0,105.0,3.5,21.4,137.0,152.9,121.02
2018,10,3,16,15,74.5,90.0,3.3,21.0,113.0,123.46,96.58
2018,10,3,16,30,55.0,75.0,3.1,20.6,89.0,91.45,69.76
2018,10,3,16,45,37.5,58.5,2.95,20.25,67.0,66.71,48.85
2018,10,3,17,0,20.0,42.0,2.8,19.9,45.0,44.2,29.93
2018,10,3,17,15,37.5,28.0,2.6,19.4,31.0,35.21,20.2
2018,10,3,17,30,55.0,14.0,2.4,18.9,17.0,20.74,0.0
2018,10,3,17,45,27.5,7.0,2.2,18.35,8.5,7.86,0.0
2018,10,3,18,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.7,14.4,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.8,14.5,2.0,0.0,0.0
2018,10,4,6,15,34.0,4.0,2.05,14.8,5.5,6.42,0.0
2018,10,4,6,30,51.0,5.0,2.3,15.1,9.0,14.72,1.45
2018,10,4,6,45,36.0,8.5,2.6,15.4,12.5,18.72,8.33
2018,10,4,7,0,21.0,12.0,2.9,15.7,16.0,17.34,8.34
2018,10,4,7,15,31.5,22.0,3.0,15.95,29.5,32.07,21.03
2018,10,4,7,30,42.0,32.0,3.1,16.2,43.0,48.18,35.06
2018,10,4,7,45,23.0,60.0,3.15,16.5,66.0,65.72,50.24
2018,10,4,8,0,4.0,88.0,3.2,16.8,89.0,80.99,62.95
2018,10,4,8,15,22.5,124.5,3.3,17.15,134.0,132.37,105.75
2018,10,4,8,30,41.0,161.0,3.4,17.5,179.0,182.89,147.14
2018,10,4,8,45,31.0,169.0,3.45,17.85,183.5,185.88,148.79
2018,10,4,9,0,21.0,177.0,3.5,18.2,188.0,178.94,142.37
2018,10,4,9,15,32.5,205.0,3.55,18.45,223.5,227.11,180.94
2018,10,4,9,30,44.0,233.0,3.6,18.7,259.0,267.53,212.71
2018,10,4,9,45,42.0,244.0,3.7,19.0,270.0,278.94,220.91
2018,10,4,10,0,40.0,255.0,3.8,19.3,281.0,290.18,229.02
2018,10,4,10,15,36.5,260.0,3.85,19.5,284.5,293.31,230.81
2018,10,4,10,30,33.0,265.0,3.9,19.7,288.0,296.2,232.46
2018,10,4,10,45,67.5,298.0,4.0,19.9,346.0,366.2,287.36
2018,10,4,11,0,102.0,331.0,4.1,20.1,404.0,437.95,342.47
2018,10,4,11,15,121.0,334.0,4.2,20.25,422.0,479.39,373.68
2018,10,4,11,30,140.0,337.0,4.3,20.4,440.0,503.07,391.72
2018,10,4,11,45,245.5,324.0,4.35,20.55,505.0,613.71,476.79
2018,10,4,12,0,351.0,311.0,4.4,20.7,570.0,705.35,546.04
2018,10,4,12,15,575.0,222.0,4.45,20.7,643.0,854.07,658.73
2018,10,4,12,30,799.0,133.0,4.5,20.7,716.0,967.32,738.48
2018,10,4,12,45,829.5,117.5,4.55,20.7,713.5,969.85,740.27
2018,10,4,13,0,860.0,102.0,4.6,20.7,711.0,957.78,732.89
2018,10,4,13,15,719.5,152.5,4.6,20.55,652.0,880.04,679.6
2018,10,4,13,30,579.0,203.0,4.6,20.4,593.0,780.17,608.98
2018,10,4,13,45,601.0,184.5,4.6,20.25,574.5,768.6,602.76
2018,10,4,14,0,623.0,166.0,4.6,20.1,556.0,746.83,588.66
2018,10,4,14,15,720.5,126.5,4.55,19.9,554.0,759.81,599.7
2018,10,4,14,30,818.0,87.0,4.5,19.7,552.0,758.59,600.27
2018,10,4,14,45,805.0,83.5,4.5,19.5,513.5,709.08,565.49
2018,10,4,15,0,792.0,80.0,4.5,19.3,475.0,658.1,529.31
2018,10,4,15,15,767.5,77.5,4.5,19.3,431.0,599.6,484.2
2018,10,4,15,30,743.0,75.0,4.5,19.3,387.0,541.31,437.96
2018,10,4,15,45,714.0,70.0,4.35,18.75,340.5,478.4,387.23
2018,10,4,16,0,685.0,65.0,4.2,18.2,294.0,416.97,336.0
2018,10,4,16,15,643.0,59.0,4.05,17.7,246.0,351.75,280.06
2018,10,4,16,30,601.0,53.0,3.9,17.2,198.0,289.32,224.78
2018,10,4,16,45,521.0,47.0,3.8,16.75,151.0,219.49,163.24
2018,10,4,17,0,441.0,41.0,3.7,16.3,104.0,158.89,109.66
2018,10,4,17,15,308.5,30.0,3.55,15.75,65.5,93.79,54.43
2018,10,4,17,30,176.0,19.0,3.4,15.2,27.0,41.35,0.0
2018,10,4,17,45,88.0,9.5,3.25,14.65,13.5,8.64,0.0
2018,10,4,18,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.85,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.9,2.0,0.0,0.0
2018,10,5,6,15,116.0,14.0,1.2,10.65,20.5,22.38,0.0
2018,10,5,6,30,211.0,25.0,1.3,11.4,39.0,60.94,21.28
2018,10,5,6,45,372.5,32.5,1.45,12.15,84.0,120.88,79.04
2018,10,5,7,0,534.0,40.0,1.6,12.9,129.0,198.43,143.73
2018,10,5,7,15,603.0,46.0,1.55,13.3,178.5,262.26,201.12
2018,10,5,7,30,672.0,52.0,1.5,13.7,228.0,334.7,264.74
2018,10,5,7,45,694.5,58.5,1.45,14.1,273.5,393.58,316.14
2018,10,5,8,0,717.0,65.0,1.4,14.5,319.0,453.71,366.31
2018,10,5,8,15,740.0,70.5,1.35,15.0,364.5,513.97,414.21
2018,10,5,8,30,763.0,76.0,1.3,15.5,410.0,574.86,460.5
2018,10,5,8,45,782.5,80.0,1.3,16.05,453.0,632.0,502.42
2018,10,5,9,0,802.0,84.0,1.3,16.6,496.0,688.72,541.67
2018,10,5,9,15,746.0,108.0,1.3,17.3,514.0,712.52,555.26
2018,10,5,9,30,690.0,132.0,1.3,18.0,532.0,726.75,562.3
2018,10,5,9,45,727.5,128.5,1.3,18.75,571.5,781.75,597.68
2018,10,5,10,0,765.0,125.0,1.3,19.5,611.0,831.97,628.5
2018,10,5,10,15,836.0,103.5,1.3,20.15,655.0,895.99,668.12
2018,10,5,10,30,907.0,82.0,1.3,20.8,699.0,950.61,700.49
2018,10,5,10,45,911.5,83.5,1.25,21.5,717.5,976.84,713.17
2018,10,5,11,0,916.0,85.0,1.2,22.2,736.0,999.49,723.78
2018,10,5,11,15,903.5,91.5,1.25,22.55,742.0,1007.5,727.93
2018,10,5,11,30,891.0,98.0,1.3,22.9,748.0,1011.31,729.76
2018,10,5,11,45,732.5,155.0,1.3,23.25,690.5,939.68,683.03
2018,10,5,12,0,574.0,212.0,1.3,23.6,633.0,844.53,620.67
2018,10,5,12,15,511.0,228.0,1.4,23.55,601.0,790.16,585.75
2018,10,5,12,30,448.0,244.0,1.5,23.5,569.0,741.12,552.93
2018,10,5,12,45,672.0,167.0,1.6,23.5,644.5,877.16,649.56
2018,10,5,13,0,896.0,90.0,1.7,23.5,720.0,977.8,715.57
2018,10,5,13,15,798.0,123.0,1.85,23.6,672.0,914.55,675.47
2018,10,5,13,30,700.0,156.0,2.0,23.7,624.0,846.84,633.1
2018,10,5,13,45,742.5,133.5,2.15,23.85,611.5,838.1,629.77
2018,10,5,14,0,785.0,111.0,2.3,24.0,599.0,819.88,619.35
2018,10,5,14,15,816.5,94.5,2.35,23.75,577.0,798.0,606.62
2018,10,5,14,30,848.0,78.0,2.4,23.5,555.0,764.21,585.49
2018,10,5,14,45,828.0,76.5,2.5,23.25,514.5,711.21,550.74
2018,10,5,15,0,808.0,75.0,2.6,23.0,474.0,662.3,518.27
2018,10,5,15,15,774.0,74.0,2.6,23.0,427.0,598.69,471.19
2018,10,5,15,30,740.0,73.0,2.6,23.0,380.0,536.18,423.36
2018,10,5,15,45,717.0,67.5,2.7,22.4,335.0,476.18,377.12
2018,10,5,16,0,694.0,62.0,2.8,21.8,290.0,417.02,329.46
2018,10,5,16,15,642.5,57.5,2.7,21.15,241.0,348.93,272.69
2018,10,5,16,30,591.0,53.0,2.6,20.5,192.0,284.82,217.42
2018,10,5,16,45,496.5,46.5,2.5,19.85,144.0,210.79,154.16
2018,10,5,17,0,402.0,40.0,2.4,19.2,96.0,147.89,100.34
2018,10,5,17,15,268.0,28.5,2.65,18.65,59.0,84.82,47.16
2018,10,5,17,30,134.0,17.0,2.9,18.1,22.0,30.5,0.0
2018,10,5,17,45,67.0,8.5,3.15,17.5,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,6,15,153.5,11.0,1.5,12.15,21.0,22.95,0.0
2018,10,6,6,30,307.0,22.0,1.8,12.9,42.0,72.33,20.57
2018,10,6,6,45,435.5,29.0,2.05,13.6,85.0,130.07,83.32
2018,10,6,7,0,564.0,36.0,2.3,14.3,128.0,202.19,145.3
2018,10,6,7,15,632.0,40.5,2.35,15.05,177.0,266.78,203.52
2018,10,6,7,30,700.0,45.0,2.4,15.8,226.0,338.76,266.98
2018,10,6,7,45,743.0,48.5,2.4,16.55,276.5,405.1,324.36
2018,10,6,8,0,786.0,52.0,2.4,17.3,327.0,472.05,380.04
2018,10,6,8,15,815.5,54.5,2.6,18.05,375.5,535.55,431.44
2018,10,6,8,30,845.0,57.0,2.8,18.8,424.0,600.22,481.88
2018,10,6,8,45,866.0,58.5,3.0,19.5,468.5,658.7,525.9
2018,10,6,9,0,887.0,60.0,3.2,20.2,513.0,716.7,566.28
2018,10,6,9,15,899.5,63.0,3.3,20.65,552.5,769.15,601.99
2018,10,6,9,30,912.0,66.0,3.4,21.1,592.0,819.68,635.79
2018,10,6,9,45,920.0,70.0,3.55,21.5,626.0,865.42,666.16
2018,10,6,10,0,928.0,74.0,3.7,21.9,660.0,908.35,694.32
2018,10,6,10,15,936.5,74.5,3.75,22.2,686.5,944.55,717.32
2018,10,6,10,30,945.0,75.0,3.8,22.5,713.0,977.56,738.07
2018,10,6,10,45,951.5,75.5,3.9,22.8,733.0,1005.26,755.5
2018,10,6,11,0,958.0,76.0,4.0,23.1,753.0,1029.3,770.54
2018,10,6,11,15,961.5,76.0,4.1,23.3,764.5,1045.96,781.03
2018,10,6,11,30,965.0,76.0,4.2,23.5,776.0,1058.62,789.04
2018,10,6,11,45,966.5,76.0,4.3,23.7,779.0,1065.19,793.15
2018,10,6,12,0,968.0,76.0,4.4,23.9,782.0,1067.6,794.7
2018,10,6,12,15,966.5,75.5,4.5,24.05,776.5,1062.23,791.4
2018,10,6,12,30,965.0,75.0,4.6,24.2,771.0,1052.72,785.76
2018,10,6,12,45,961.5,75.0,4.75,24.3,757.5,1037.76,777.34
2018,10,6,13,0,958.0,75.0,4.9,24.4,744.0,1018.83,766.27
2018,10,6,13,15,951.5,74.0,4.95,24.4,722.0,992.03,749.32
2018,10,6,13,30,945.0,73.0,5.0,24.4,700.0,961.65,729.93
2018,10,6,13,45,937.0,71.5,5.05,24.45,671.5,925.92,706.61
2018,10,6,14,0,929.0,70.0,5.1,24.5,643.0,887.08,680.98
2018,10,6,14,15,917.5,68.5,5.2,24.45,607.5,842.46,651.55
2018,10,6,14,30,906.0,67.0,5.3,24.4,572.0,795.43,619.98
2018,10,6,14,45,889.5,65.0,5.35,24.3,530.5,741.98,583.09
2018,10,6,15,0,873.0,63.0,5.4,24.2,489.0,687.13,544.55
2018,10,6,15,15,851.0,60.5,5.4,24.2,443.5,627.06,499.65
2018,10,6,15,30,829.0,58.0,5.4,24.2,398.0,566.82,452.21
2018,10,6,15,45,794.0,56.0,5.3,23.8,348.5,503.5,401.24
2018,10,6,16,0,759.0,54.0,5.2,23.4,299.0,438.4,347.25
2018,10,6,16,15,704.5,50.5,4.75,22.75,248.0,365.65,285.5
2018,10,6,16,30,650.0,47.0,4.3,22.1,197.0,297.96,226.33
2018,10,6,16,45,564.0,41.0,3.9,21.45,148.0,223.62,161.86
2018,10,6,17,0,478.0,35.0,3.5,20.8,99.0,160.43,106.8
2018,10,6,17,15,330.5,26.0,3.4,20.15,61.0,92.54,48.21
2018,10,6,17,30,183.0,17.0,3.3,19.5,23.0,35.74,0.0
2018,10,6,17,45,91.5,8.5,3.2,18.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.4,17.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,15,149.0,11.5,3.95,13.55,20.5,23.19,0.0
2018,10,7,6,30,298.0,23.0,4.2,14.0,41.0,71.94,15.49
2018,10,7,6,45,428.0,31.0,4.4,14.5,84.5,132.22,84.78
2018,10,7,7,0,558.0,39.0,4.6,15.0,128.0,204.07,147.05
2018,10,7,7,15,626.5,44.0,4.9,15.6,177.5,269.27,206.46
2018,10,7,7,30,695.0,49.0,5.2,16.2,227.0,341.82,271.56
2018,10,7,7,45,737.5,53.5,5.5,16.75,277.5,408.88,331.24
2018,10,7,8,0,780.0,58.0,5.8,17.3,328.0,479.4,391.95
2018,10,7,8,15,808.5,61.0,5.85,17.9,376.5,543.2,445.02
2018,10,7,8,30,837.0,64.0,5.9,18.5,425.0,603.93,493.97
2018,10,7,8,45,856.5,67.0,6.0,19.1,469.5,662.75,539.89
2018,10,7,9,0,876.0,70.0,6.1,19.7,514.0,720.95,581.96
2018,10,7,9,15,892.0,71.5,6.1,20.2,553.5,773.74,618.94
2018,10,7,9,30,908.0,73.0,6.1,20.7,593.0,824.91,654.12
2018,10,7,9,45,919.0,74.5,6.1,21.15,626.5,869.94,684.4
2018,10,7,10,0,930.0,76.0,6.1,21.6,660.0,912.4,712.47
2018,10,7,10,15,933.5,79.0,6.1,22.0,685.5,947.02,734.8
2018,10,7,10,30,937.0,82.0,6.1,22.4,711.0,978.17,754.56
2018,10,7,10,45,935.0,85.5,6.1,22.75,727.5,1001.05,768.6
2018,10,7,11,0,933.0,89.0,6.1,23.1,744.0,1019.98,779.95
2018,10,7,11,15,930.0,91.0,6.05,23.4,752.5,1032.17,786.53
2018,10,7,11,30,927.0,93.0,6.0,23.7,761.0,1040.33,790.47
2018,10,7,11,45,920.5,96.0,5.95,24.0,761.5,1042.13,790.17
2018,10,7,12,0,914.0,99.0,5.9,24.3,762.0,1039.89,787.29
2018,10,7,12,15,917.0,96.5,5.9,24.5,757.5,1036.81,784.69
2018,10,7,12,30,920.0,94.0,5.9,24.7,753.0,1029.74,779.51
2018,10,7,12,45,923.5,91.0,5.85,24.95,742.0,1018.57,771.2
2018,10,7,13,0,927.0,88.0,5.8,25.2,731.0,1003.39,760.32
2018,10,7,13,15,915.5,88.5,5.8,25.3,708.0,974.22,740.66
2018,10,7,13,30,904.0,89.0,5.8,25.4,685.0,941.82,718.84
2018,10,7,13,45,886.5,90.5,5.8,25.5,654.0,902.27,691.95
2018,10,7,14,0,869.0,92.0,5.8,25.6,623.0,860.33,663.26
2018,10,7,14,15,853.0,90.0,5.75,25.6,587.0,820.57,635.99
2018,10,7,14,30,837.0,88.0,5.7,25.6,551.0,771.29,601.6
2018,10,7,14,45,815.0,86.0,5.65,25.6,509.0,716.0,562.44
2018,10,7,15,0,793.0,84.0,5.6,25.6,467.0,659.96,521.93
2018,10,7,15,15,766.5,80.5,5.6,25.6,422.0,598.95,475.29
2018,10,7,15,30,740.0,77.0,5.6,25.6,377.0,538.4,427.76
2018,10,7,15,45,709.5,71.5,5.0,25.2,329.5,474.34,375.72
2018,10,7,16,0,679.0,66.0,4.4,24.8,282.0,413.37,324.74
2018,10,7,16,15,639.5,58.5,3.95,23.9,234.0,347.0,269.16
2018,10,7,16,30,600.0,51.0,3.5,23.0,186.0,284.24,214.78
2018,10,7,16,45,529.5,43.0,3.05,22.1,140.0,215.64,155.34
2018,10,7,17,0,459.0,35.0,2.6,21.2,94.0,155.31,102.58
2018,10,7,17,15,305.5,24.5,2.55,20.5,56.5,85.58,41.57
2018,10,7,17,30,152.0,14.0,2.5,19.8,19.0,29.38,0.0
2018,10,7,17,45,76.0,7.0,2.45,19.1,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,154.0,10.5,2.25,13.5,19.5,22.89,0.0
2018,10,8,6,30,308.0,21.0,2.5,14.3,39.0,71.65,8.91
2018,10,8,6,45,439.5,28.0,2.8,15.1,81.5,130.9,82.55
2018,10,8,7,0,571.0,35.0,3.1,15.9,124.0,204.2,145.81
2018,10,8,7,15,638.0,39.5,3.3,16.5,173.0,268.89,204.42
2018,10,8,7,30,705.0,44.0,3.5,17.1,222.0,340.8,268.32
2018,10,8,7,45,746.0,47.5,3.75,17.75,271.5,406.44,325.94
2018,10,8,8,0,787.0,51.0,4.0,18.4,321.0,472.34,381.91
2018,10,8,8,15,814.5,53.5,4.05,19.0,368.5,534.63,432.84
2018,10,8,8,30,842.0,56.0,4.1,19.6,416.0,597.86,482.6
2018,10,8,8,45,860.5,58.0,4.1,20.2,459.0,654.96,525.6
2018,10,8,9,0,879.0,60.0,4.1,20.8,502.0,711.34,564.72
2018,10,8,9,15,893.0,61.5,4.05,21.4,540.5,762.61,599.06
2018,10,8,9,30,907.0,63.0,4.0,22.0,579.0,812.11,631.42
2018,10,8,9,45,917.5,64.0,3.95,22.55,611.5,855.98,659.31
2018,10,8,10,0,928.0,65.0,3.9,23.1,644.0,897.24,684.96
2018,10,8,10,15,935.0,67.0,3.9,23.6,670.5,933.71,707.38
2018,10,8,10,30,942.0,69.0,3.9,24.1,697.0,966.91,727.39
2018,10,8,10,45,946.5,69.5,3.9,24.55,715.5,992.44,742.26
2018,10,8,11,0,951.0,70.0,3.9,25.0,734.0,1014.27,754.69
2018,10,8,11,15,954.0,70.0,3.85,25.3,744.5,1030.16,763.34
2018,10,8,11,30,957.0,70.0,3.8,25.6,755.0,1042.08,769.48
2018,10,8,11,45,957.5,70.0,3.75,25.9,757.5,1047.43,771.44
2018,10,8,12,0,958.0,70.0,3.7,26.2,760.0,1048.67,770.9
2018,10,8,12,15,956.5,70.5,3.6,26.35,755.0,1044.4,767.03
2018,10,8,12,30,955.0,71.0,3.5,26.5,750.0,1036.03,760.67
2018,10,8,12,45,951.5,70.5,3.45,26.65,736.5,1020.46,750.17
2018,10,8,13,0,948.0,70.0,3.4,26.8,723.0,1000.98,737.29
2018,10,8,13,15,942.0,69.5,3.25,26.85,702.0,975.35,720.03
2018,10,8,13,30,936.0,69.0,3.1,26.9,681.0,946.16,700.55
2018,10,8,13,45,927.5,68.0,3.0,26.95,652.5,910.78,677.33
2018,10,8,14,0,919.0,67.0,2.9,27.0,624.0,872.35,652.06
2018,10,8,14,15,907.0,65.5,2.8,26.95,589.0,827.63,622.65
2018,10,8,14,30,895.0,64.0,2.7,26.9,554.0,780.6,591.42
2018,10,8,14,45,878.5,62.5,2.6,26.85,513.5,728.22,556.11
2018,10,8,15,0,862.0,61.0,2.5,26.8,473.0,674.49,519.37
2018,10,8,15,15,839.0,58.5,2.5,26.8,427.5,614.37,476.3
2018,10,8,15,30,816.0,56.0,2.5,26.8,382.0,554.23,430.87
2018,10,8,15,45,783.5,53.5,2.15,26.35,334.0,492.52,382.21
2018,10,8,16,0,751.0,51.0,1.8,25.9,286.0,428.81,330.52
2018,10,8,16,15,701.0,47.0,1.55,25.1,236.0,358.12,272.59
2018,10,8,16,30,651.0,43.0,1.3,24.3,186.0,292.03,216.42
2018,10,8,16,45,568.5,37.5,1.05,23.55,139.0,219.62,154.93
2018,10,8,17,0,486.0,32.0,0.8,22.8,92.0,156.62,100.83
2018,10,8,17,15,326.0,23.0,0.9,21.95,55.0,86.55,37.62
2018,10,8,17,30,166.0,14.0,1.0,21.1,18.0,30.7,0.0
2018,10,8,17,45,83.0,7.0,1.1,20.25,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
