Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.55,11.6,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.6,11.6,2.0,0.0,0.0
2018,11,28,7,15,7.5,9.5,0.65,11.9,9.5,10.9,0.0
2018,11,28,7,30,3.0,17.0,0.7,12.2,17.0,16.04,4.7
2018,11,28,7,45,7.0,27.5,0.75,12.45,28.5,27.14,16.72
2018,11,28,8,0,11.0,38.0,0.8,12.7,40.0,41.78,29.79
2018,11,28,8,15,20.0,53.0,0.9,13.05,57.5,62.85,48.22
2018,11,28,8,30,29.0,68.0,1.0,13.4,75.0,84.78,67.3
2018,11,28,8,45,27.0,69.5,1.1,13.7,77.0,84.77,67.48
2018,11,28,9,0,25.0,71.0,1.2,14.0,79.0,85.14,67.84
2018,11,28,9,15,104.0,102.0,1.15,14.25,140.0,186.99,154.94
2018,11,28,9,30,183.0,133.0,1.1,14.5,201.0,286.45,237.02
2018,11,28,9,45,173.0,145.5,1.05,14.75,214.0,299.37,246.06
2018,11,28,10,0,163.0,158.0,1.0,15.0,227.0,311.21,254.51
2018,11,28,10,15,154.5,168.0,1.0,15.3,236.0,320.15,260.68
2018,11,28,10,30,146.0,178.0,1.0,15.6,245.0,328.26,266.13
2018,11,28,10,45,216.0,181.0,1.05,15.9,284.5,412.6,332.87
2018,11,28,11,0,286.0,184.0,1.1,16.2,324.0,482.37,386.61
2018,11,28,11,15,315.0,187.0,1.15,16.4,344.5,515.99,411.65
2018,11,28,11,30,344.0,190.0,1.2,16.6,365.0,549.03,436.37
2018,11,28,11,45,437.0,164.5,1.25,16.85,387.5,624.42,493.47
2018,11,28,12,0,530.0,139.0,1.3,17.1,410.0,679.12,533.9
2018,11,28,12,15,694.5,108.5,1.5,17.15,460.5,800.59,621.68
2018,11,28,12,30,859.0,78.0,1.7,17.2,511.0,901.79,692.85
2018,11,28,12,45,790.0,86.0,1.85,17.25,477.0,840.1,650.97
2018,11,28,13,0,721.0,94.0,2.0,17.3,443.0,781.44,612.0
2018,11,28,13,15,767.0,85.5,2.2,17.2,443.5,791.94,622.59
2018,11,28,13,30,813.0,77.0,2.4,17.1,444.0,802.33,632.49
2018,11,28,13,45,795.5,76.5,2.55,17.0,418.0,765.44,607.84
2018,11,28,14,0,778.0,76.0,2.7,16.9,392.0,726.55,581.61
2018,11,28,14,15,755.0,73.0,2.7,16.7,360.0,678.83,547.64
2018,11,28,14,30,732.0,70.0,2.7,16.5,328.0,630.14,512.3
2018,11,28,14,45,685.5,68.0,2.7,16.25,289.0,570.12,466.59
2018,11,28,15,0,639.0,66.0,2.7,16.0,250.0,508.02,417.09
2018,11,28,15,15,529.5,65.0,2.7,16.0,202.0,412.14,338.58
2018,11,28,15,30,420.0,64.0,2.7,16.0,154.0,324.32,264.85
2018,11,28,15,45,348.5,53.0,2.5,15.3,116.5,251.54,202.66
2018,11,28,16,0,277.0,42.0,2.3,14.6,79.0,189.04,147.66
2018,11,28,16,15,193.5,31.0,2.45,14.35,52.0,129.91,91.13
2018,11,28,16,30,110.0,20.0,2.6,14.1,25.0,68.97,0.0
2018,11,28,16,45,55.0,10.0,2.75,13.8,12.5,24.04,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,12.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.6,12.1,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.75,12.15,2.5,2.27,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.2,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.3,5.5,4.82,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.4,7.0,6.14,0.0
2018,11,29,8,15,0.0,8.5,6.3,12.45,8.5,7.46,0.73
2018,11,29,8,30,0.0,10.0,6.4,12.5,10.0,8.78,1.91
2018,11,29,8,45,2.5,19.5,6.5,12.55,20.5,18.67,10.55
2018,11,29,9,0,5.0,29.0,6.6,12.6,31.0,28.81,19.4
2018,11,29,9,15,34.5,68.5,6.5,12.65,81.0,89.38,72.33
2018,11,29,9,30,64.0,108.0,6.4,12.7,131.0,155.96,129.79
2018,11,29,9,45,47.0,104.5,6.3,12.7,122.5,139.96,115.61
2018,11,29,10,0,30.0,101.0,6.2,12.7,114.0,123.19,100.72
2018,11,29,10,15,15.0,78.0,6.1,12.7,84.5,86.59,69.02
2018,11,29,10,30,0.0,55.0,6.0,12.7,55.0,48.58,35.96
2018,11,29,10,45,10.0,73.5,5.9,12.7,78.5,73.77,57.81
2018,11,29,11,0,20.0,92.0,5.8,12.7,102.0,106.28,85.72
2018,11,29,11,15,20.0,103.0,5.75,12.8,113.0,118.11,95.56
2018,11,29,11,30,20.0,114.0,5.7,12.9,124.0,130.06,105.48
2018,11,29,11,45,10.5,85.5,5.65,12.95,91.0,85.36,67.39
2018,11,29,12,0,1.0,57.0,5.6,13.0,58.0,51.29,38.11
2018,11,29,12,15,56.5,126.5,5.6,13.1,155.0,177.26,146.53
2018,11,29,12,30,112.0,196.0,5.6,13.2,252.0,326.07,270.68
2018,11,29,12,45,93.5,180.0,5.55,13.35,226.0,288.58,239.13
2018,11,29,13,0,75.0,164.0,5.5,13.5,200.0,235.8,195.26
2018,11,29,13,15,79.0,124.5,5.35,13.5,161.0,206.14,171.22
2018,11,29,13,30,83.0,85.0,5.2,13.5,122.0,161.93,134.84
2018,11,29,13,45,228.5,104.0,5.1,13.55,198.0,314.16,265.84
2018,11,29,14,0,374.0,123.0,5.0,13.6,274.0,462.92,389.24
2018,11,29,14,15,480.0,104.5,4.7,13.45,282.5,506.88,425.92
2018,11,29,14,30,586.0,86.0,4.4,13.3,291.0,549.27,460.32
2018,11,29,14,45,439.0,79.0,4.05,13.2,223.0,417.03,350.81
2018,11,29,15,0,292.0,72.0,3.7,13.1,155.0,289.03,243.38
2018,11,29,15,15,279.5,59.5,3.7,13.1,129.5,252.37,211.79
2018,11,29,15,30,267.0,47.0,3.7,13.1,104.0,216.07,179.43
2018,11,29,15,45,231.5,33.5,2.95,12.5,75.0,173.79,141.39
2018,11,29,16,0,196.0,20.0,2.2,11.9,46.0,126.79,99.03
2018,11,29,16,15,191.0,20.5,2.15,11.6,38.0,117.75,82.59
2018,11,29,16,30,186.0,21.0,2.1,11.3,30.0,94.4,0.0
2018,11,29,16,45,93.0,10.5,2.1,10.95,15.0,34.93,0.0
2018,11,29,17,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,0.5,1.4,6.4,0.5,0.0,0.0
2018,11,30,7,0,17.0,1.0,1.4,6.4,1.0,0.0,0.0
2018,11,30,7,15,18.0,11.5,1.6,7.1,12.0,15.84,0.0
2018,11,30,7,30,19.0,22.0,1.8,7.8,23.0,29.32,10.67
2018,11,30,7,45,20.0,38.0,1.95,8.55,40.0,49.71,35.33
2018,11,30,8,0,21.0,54.0,2.1,9.3,57.0,68.28,52.55
2018,11,30,8,15,34.5,71.0,2.3,9.7,78.0,94.53,75.9
2018,11,30,8,30,48.0,88.0,2.5,10.1,99.0,122.02,100.16
2018,11,30,8,45,145.0,100.5,2.65,10.55,142.5,205.75,173.13
2018,11,30,9,0,242.0,113.0,2.8,11.0,186.0,300.93,254.33
2018,11,30,9,15,380.5,110.0,2.8,11.35,240.5,416.55,351.06
2018,11,30,9,30,519.0,107.0,2.8,11.7,295.0,529.43,442.81
2018,11,30,9,45,668.5,89.0,2.8,12.1,352.5,648.76,535.65
2018,11,30,10,0,818.0,71.0,2.8,12.5,410.0,763.65,620.23
2018,11,30,10,15,808.5,77.0,2.8,12.8,428.5,786.75,634.84
2018,11,30,10,30,799.0,83.0,2.8,13.1,447.0,806.32,647.51
2018,11,30,10,45,807.0,84.5,2.8,13.45,464.0,832.18,664.64
2018,11,30,11,0,815.0,86.0,2.8,13.8,481.0,855.16,679.56
2018,11,30,11,15,849.5,80.5,2.8,13.95,500.0,890.29,703.69
2018,11,30,11,30,884.0,75.0,2.8,14.1,519.0,913.32,719.0
2018,11,30,11,45,883.0,76.0,2.8,14.25,521.5,918.18,721.61
2018,11,30,12,0,882.0,77.0,2.8,14.4,524.0,919.49,722.05
2018,11,30,12,15,883.5,75.0,2.85,14.5,519.5,915.67,719.59
2018,11,30,12,30,885.0,73.0,2.9,14.6,515.0,908.3,714.81
2018,11,30,12,45,884.0,71.0,2.9,14.65,503.5,895.15,705.83
2018,11,30,13,0,883.0,69.0,2.9,14.7,492.0,878.56,694.55
2018,11,30,13,15,874.5,68.0,2.85,14.65,473.0,853.45,677.13
2018,11,30,13,30,866.0,67.0,2.8,14.6,454.0,825.4,657.64
2018,11,30,13,45,852.5,65.5,2.7,14.6,428.0,789.86,632.17
2018,11,30,14,0,839.0,64.0,2.6,14.6,402.0,759.2,610.19
2018,11,30,14,15,819.0,61.5,2.5,14.45,370.0,712.68,576.46
2018,11,30,14,30,799.0,59.0,2.4,14.3,338.0,664.81,541.3
2018,11,30,14,45,769.5,56.0,2.3,14.1,301.0,608.86,499.31
2018,11,30,15,0,740.0,53.0,2.2,13.9,264.0,553.01,454.54
2018,11,30,15,15,695.5,49.5,2.2,13.9,224.0,488.18,401.08
2018,11,30,15,30,651.0,46.0,2.2,13.9,184.0,425.54,347.49
2018,11,30,15,45,580.5,41.0,1.65,12.65,143.5,351.08,282.93
2018,11,30,16,0,510.0,36.0,1.1,11.4,103.0,287.16,224.65
2018,11,30,16,15,381.0,28.0,1.15,10.85,67.5,200.28,141.11
2018,11,30,16,30,252.0,20.0,1.2,10.3,32.0,115.41,0.0
2018,11,30,16,45,126.0,10.0,1.25,9.7,16.0,43.61,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,9.65,1.5,1.36,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.0,3.0,2.63,0.0
2018,12,1,7,45,0.0,5.0,3.15,10.3,5.0,4.38,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.6,7.0,6.14,0.0
2018,12,1,8,15,0.0,11.0,3.25,10.8,11.0,9.66,2.67
2018,12,1,8,30,0.0,15.0,3.2,11.0,15.0,13.18,5.78
2018,12,1,8,45,5.5,28.0,3.15,11.15,29.5,27.99,18.81
2018,12,1,9,0,11.0,41.0,3.1,11.3,44.0,44.36,33.18
2018,12,1,9,15,11.0,51.0,3.3,11.5,54.5,54.73,42.12
2018,12,1,9,30,11.0,61.0,3.5,11.7,65.0,61.93,48.25
2018,12,1,9,45,5.5,68.0,3.75,11.85,70.0,64.32,50.02
2018,12,1,10,0,0.0,75.0,4.0,12.0,75.0,66.34,51.41
2018,12,1,10,15,95.5,116.5,4.15,12.1,160.0,208.06,174.53
2018,12,1,10,30,191.0,158.0,4.3,12.2,245.0,357.86,300.11
2018,12,1,10,45,497.5,125.0,4.45,12.35,362.5,606.83,506.06
2018,12,1,11,0,804.0,92.0,4.6,12.5,480.0,851.51,692.75
2018,12,1,11,15,632.0,89.5,4.7,12.6,398.5,708.61,582.5
2018,12,1,11,30,460.0,87.0,4.8,12.7,317.0,554.42,462.18
2018,12,1,11,45,469.5,93.5,4.9,12.8,329.5,574.3,478.63
2018,12,1,12,0,479.0,100.0,5.0,12.9,342.0,592.12,492.78
2018,12,1,12,15,585.0,107.5,5.0,13.0,400.5,697.26,575.09
2018,12,1,12,30,691.0,115.0,5.0,13.1,459.0,798.6,652.35
2018,12,1,12,45,448.5,146.5,4.95,13.15,367.5,602.6,499.16
2018,12,1,13,0,206.0,178.0,4.9,13.2,276.0,401.86,333.97
2018,12,1,13,15,407.0,144.5,4.85,13.15,329.0,548.59,457.63
2018,12,1,13,30,608.0,111.0,4.8,13.1,382.0,675.44,559.67
2018,12,1,13,45,597.0,109.0,4.7,13.05,362.0,647.19,537.39
2018,12,1,14,0,586.0,107.0,4.6,13.0,342.0,617.22,514.43
2018,12,1,14,15,593.5,95.0,4.5,12.85,317.0,588.3,492.24
2018,12,1,14,30,601.0,83.0,4.4,12.7,292.0,556.68,467.19
2018,12,1,14,45,640.5,73.5,4.3,12.55,274.5,547.1,459.22
2018,12,1,15,0,680.0,64.0,4.2,12.4,257.0,532.33,446.0
2018,12,1,15,15,630.5,59.5,4.2,12.4,217.0,466.0,389.55
2018,12,1,15,30,581.0,55.0,4.2,12.4,177.0,402.55,333.98
2018,12,1,15,45,503.0,48.5,3.55,11.6,137.5,326.19,266.6
2018,12,1,16,0,425.0,42.0,2.9,10.8,98.0,256.49,203.29
2018,12,1,16,15,299.5,32.0,2.7,10.3,64.0,172.77,122.17
2018,12,1,16,30,174.0,22.0,2.5,9.8,30.0,92.8,0.0
2018,12,1,16,45,87.0,11.0,2.3,9.25,15.0,33.93,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.5,4.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.5,4.2,2.0,0.0,0.0
2018,12,2,7,15,185.0,13.5,0.55,4.45,23.5,66.94,0.0
2018,12,2,7,30,343.0,24.0,0.6,4.7,45.0,161.32,59.76
2018,12,2,7,45,457.5,30.5,0.6,4.95,83.0,237.32,181.67
2018,12,2,8,0,572.0,37.0,0.6,5.2,121.0,323.51,261.51
2018,12,2,8,15,637.0,41.0,0.55,5.7,162.0,392.34,322.47
2018,12,2,8,30,702.0,45.0,0.5,6.2,203.0,465.85,384.52
2018,12,2,8,45,742.0,48.5,0.4,6.65,243.0,527.99,434.46
2018,12,2,9,0,782.0,52.0,0.3,7.1,283.0,591.73,483.07
2018,12,2,9,15,806.5,54.5,0.4,7.6,318.5,644.64,522.84
2018,12,2,9,30,831.0,57.0,0.5,8.1,354.0,697.0,560.53
2018,12,2,9,45,847.5,59.5,0.55,8.6,385.0,735.46,586.61
2018,12,2,10,0,864.0,62.0,0.6,9.1,416.0,778.61,615.74
2018,12,2,10,15,877.0,63.0,0.7,9.45,440.5,814.89,640.71
2018,12,2,10,30,890.0,64.0,0.8,9.8,465.0,848.71,663.89
2018,12,2,10,45,898.5,65.0,0.95,10.15,483.0,875.92,683.27
2018,12,2,11,0,907.0,66.0,1.1,10.5,501.0,900.05,700.58
2018,12,2,11,15,912.0,66.5,1.15,10.8,512.0,917.12,711.52
2018,12,2,11,30,917.0,67.0,1.2,11.1,523.0,930.73,720.28
2018,12,2,11,45,919.0,66.5,1.3,11.4,526.0,936.7,724.82
2018,12,2,12,0,921.0,66.0,1.4,11.7,529.0,939.02,727.07
2018,12,2,12,15,920.0,65.5,1.5,11.85,524.5,934.93,725.46
2018,12,2,12,30,919.0,65.0,1.6,12.0,520.0,927.18,721.48
2018,12,2,12,45,915.0,64.0,1.65,12.15,508.0,912.47,712.1
2018,12,2,13,0,911.0,63.0,1.7,12.3,496.0,894.29,700.44
2018,12,2,13,15,901.5,62.5,1.7,12.25,477.0,868.67,683.49
2018,12,2,13,30,892.0,62.0,1.7,12.2,458.0,840.06,664.45
2018,12,2,13,45,878.0,61.0,1.65,12.1,432.0,804.32,639.76
2018,12,2,14,0,864.0,60.0,1.6,12.0,406.0,766.25,613.22
2018,12,2,14,15,844.5,57.5,1.4,11.7,373.5,719.98,579.27
2018,12,2,14,30,825.0,55.0,1.2,11.4,341.0,672.32,543.85
2018,12,2,14,45,676.5,66.0,1.05,11.05,283.5,562.32,460.28
2018,12,2,15,0,528.0,77.0,0.9,10.7,226.0,451.5,372.13
2018,12,2,15,15,518.5,66.5,0.9,10.7,194.5,408.54,337.04
2018,12,2,15,30,509.0,56.0,0.9,10.7,163.0,365.16,299.4
2018,12,2,15,45,383.0,49.5,0.9,9.95,120.0,268.75,218.3
2018,12,2,16,0,257.0,43.0,0.9,9.2,77.0,183.23,144.75
2018,12,2,16,15,200.0,30.0,0.95,8.8,50.5,132.55,93.04
2018,12,2,16,30,143.0,17.0,1.0,8.4,24.0,76.08,0.0
2018,12,2,16,45,71.5,8.5,1.0,8.0,12.0,27.48,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.25,1.6,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,59.0,12.0,1.35,2.35,14.5,28.25,0.0
2018,12,3,7,30,93.0,21.0,1.5,3.1,27.0,69.18,17.17
2018,12,3,7,45,148.5,34.0,1.7,3.85,51.5,119.95,91.5
2018,12,3,8,0,204.0,47.0,1.9,4.6,76.0,168.33,137.87
2018,12,3,8,15,167.0,66.0,1.9,5.2,95.0,173.17,144.93
2018,12,3,8,30,130.0,85.0,1.9,5.8,114.0,173.8,146.83
2018,12,3,8,45,176.5,99.0,1.95,6.4,146.0,233.89,199.4
2018,12,3,9,0,223.0,113.0,2.0,7.0,178.0,288.17,246.03
2018,12,3,9,15,308.5,117.5,2.0,7.75,220.0,360.58,307.26
2018,12,3,9,30,394.0,122.0,2.0,8.5,262.0,454.25,383.59
2018,12,3,9,45,621.5,93.0,1.95,9.25,335.5,614.29,511.26
2018,12,3,10,0,849.0,64.0,1.9,10.0,409.0,775.26,628.96
2018,12,3,10,15,862.5,65.0,2.0,10.2,433.5,804.24,648.08
2018,12,3,10,30,876.0,66.0,2.1,10.4,458.0,838.17,672.07
2018,12,3,10,45,851.5,73.5,2.15,10.65,467.0,853.45,681.84
2018,12,3,11,0,827.0,81.0,2.2,10.9,476.0,856.2,682.85
2018,12,3,11,15,720.0,108.5,2.25,11.05,458.0,810.76,649.45
2018,12,3,11,30,613.0,136.0,2.3,11.2,440.0,753.17,607.3
2018,12,3,11,45,611.5,136.0,2.35,11.35,440.5,755.4,609.3
2018,12,3,12,0,610.0,136.0,2.4,11.5,441.0,754.94,608.9
2018,12,3,12,15,696.0,113.5,2.4,11.55,459.0,805.16,645.85
2018,12,3,12,30,782.0,91.0,2.4,11.6,477.0,844.83,674.36
2018,12,3,12,45,669.0,116.0,2.4,11.65,440.5,771.41,620.62
2018,12,3,13,0,556.0,141.0,2.4,11.7,404.0,683.35,555.96
2018,12,3,13,15,709.0,104.5,2.4,11.75,426.5,768.77,621.08
2018,12,3,13,30,862.0,68.0,2.4,11.8,449.0,822.6,660.51
2018,12,3,13,45,697.0,93.0,2.35,11.85,389.5,709.35,576.53
2018,12,3,14,0,532.0,118.0,2.3,11.9,330.0,581.19,479.39
2018,12,3,14,15,378.0,127.0,2.15,11.7,271.5,458.3,381.22
2018,12,3,14,30,224.0,136.0,2.0,11.5,213.0,331.31,276.87
2018,12,3,14,45,117.0,111.5,1.9,11.3,151.5,207.39,173.37
2018,12,3,15,0,10.0,87.0,1.8,11.1,90.0,88.46,70.82
2018,12,3,15,15,25.5,71.5,1.8,11.1,77.5,87.19,70.04
2018,12,3,15,30,41.0,56.0,1.8,11.1,65.0,77.81,61.77
2018,12,3,15,45,20.5,42.0,1.7,10.0,46.5,50.97,38.17
2018,12,3,16,0,0.0,28.0,1.6,8.9,28.0,24.68,15.22
2018,12,3,16,15,10.5,18.5,1.6,8.55,19.0,20.66,10.16
2018,12,3,16,30,21.0,9.0,1.6,8.2,10.0,16.54,0.0
2018,12,3,16,45,10.5,4.5,1.65,7.85,5.0,7.01,0.0
2018,12,3,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.9,5.65,3.0,2.73,0.0
2018,12,4,7,30,0.0,6.0,3.0,5.9,6.0,5.26,0.0
2018,12,4,7,45,0.0,9.5,3.15,6.15,9.5,8.34,1.13
2018,12,4,8,0,0.0,13.0,3.3,6.4,13.0,11.42,4.16
2018,12,4,8,15,0.0,16.0,3.3,6.9,16.0,14.06,6.61
2018,12,4,8,30,0.0,19.0,3.3,7.4,19.0,16.7,9.01
2018,12,4,8,45,0.0,33.0,3.35,7.9,33.0,29.06,19.89
2018,12,4,9,0,0.0,47.0,3.4,8.4,47.0,41.46,30.73
2018,12,4,9,15,3.5,75.0,3.45,9.05,76.0,70.02,55.57
2018,12,4,9,30,7.0,103.0,3.5,9.7,105.0,101.29,82.4
2018,12,4,9,45,6.5,106.5,3.55,10.35,108.5,103.82,84.21
2018,12,4,10,0,6.0,110.0,3.6,11.0,112.0,106.49,86.14
2018,12,4,10,15,3.0,89.0,3.55,11.4,90.0,82.24,65.15
2018,12,4,10,30,0.0,68.0,3.5,11.8,68.0,60.12,46.01
2018,12,4,10,45,0.0,72.0,3.45,12.25,72.0,63.68,48.91
2018,12,4,11,0,0.0,76.0,3.4,12.7,76.0,67.24,51.79
2018,12,4,11,15,0.0,78.0,3.25,12.9,78.0,69.02,53.21
2018,12,4,11,30,0.0,80.0,3.1,13.1,80.0,70.8,54.64
2018,12,4,11,45,0.5,91.0,3.0,13.3,91.0,81.46,63.58
2018,12,4,12,0,1.0,102.0,2.9,13.5,102.0,92.64,72.93
2018,12,4,12,15,1.5,125.0,2.65,13.55,125.5,116.24,92.66
2018,12,4,12,30,2.0,148.0,2.4,13.6,149.0,140.87,113.12
2018,12,4,12,45,1.5,143.5,2.15,13.65,144.0,135.9,108.93
2018,12,4,13,0,1.0,139.0,1.9,13.7,139.0,131.04,104.92
2018,12,4,13,15,0.5,131.5,1.75,13.55,131.5,123.11,98.46
2018,12,4,13,30,0.0,124.0,1.6,13.4,124.0,115.32,92.11
2018,12,4,13,45,0.0,112.0,1.4,13.25,112.0,103.33,82.24
2018,12,4,14,0,0.0,100.0,1.2,13.1,100.0,91.47,72.44
2018,12,4,14,15,0.0,92.0,1.3,12.65,92.0,83.86,66.27
2018,12,4,14,30,0.0,84.0,1.4,12.2,84.0,76.33,60.07
2018,12,4,14,45,0.0,72.5,1.5,11.75,72.5,65.25,50.75
2018,12,4,15,0,0.0,61.0,1.6,11.3,61.0,54.25,41.39
2018,12,4,15,15,0.0,50.5,1.6,11.3,50.5,44.59,32.98
2018,12,4,15,30,0.0,40.0,1.6,11.3,40.0,35.28,24.81
2018,12,4,15,45,0.0,32.0,1.55,10.4,32.0,28.2,18.56
2018,12,4,16,0,0.0,24.0,1.5,9.5,24.0,21.13,12.19
2018,12,4,16,15,11.0,16.5,1.5,9.15,17.0,19.06,8.86
2018,12,4,16,30,22.0,9.0,1.5,8.8,10.0,19.64,0.0
2018,12,4,16,45,11.0,4.5,1.55,8.4,5.0,7.16,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,15,64.0,7.5,2.65,7.6,11.0,25.41,0.0
2018,12,5,7,30,128.0,15.0,2.7,7.7,22.0,74.08,0.36
2018,12,5,7,45,131.0,13.5,2.75,7.8,26.0,84.85,61.08
2018,12,5,8,0,134.0,12.0,2.8,7.9,30.0,87.17,68.39
2018,12,5,8,15,67.0,12.0,2.8,8.1,21.0,54.34,41.94
2018,12,5,8,30,0.0,12.0,2.8,8.3,12.0,10.54,3.56
2018,12,5,8,45,0.0,17.5,2.85,8.5,17.5,15.38,7.85
2018,12,5,9,0,0.0,23.0,2.9,8.7,23.0,20.23,12.12
2018,12,5,9,15,3.0,50.0,2.85,9.1,51.0,46.18,34.86
2018,12,5,9,30,6.0,77.0,2.8,9.5,79.0,73.39,58.43
2018,12,5,9,45,66.5,120.5,2.75,9.85,147.0,174.03,146.16
2018,12,5,10,0,127.0,164.0,2.7,10.2,215.0,290.63,244.33
2018,12,5,10,15,70.5,158.5,2.7,10.6,187.0,224.82,187.38
2018,12,5,10,30,14.0,153.0,2.7,11.0,159.0,158.53,129.79
2018,12,5,10,45,8.5,133.5,2.7,11.4,137.0,132.12,107.26
2018,12,5,11,0,3.0,114.0,2.7,11.8,115.0,106.78,85.51
2018,12,5,11,15,51.0,154.0,2.65,12.1,179.0,203.69,168.19
2018,12,5,11,30,99.0,194.0,2.6,12.4,243.0,295.96,244.62
2018,12,5,11,45,139.0,200.0,2.5,12.7,269.0,357.25,294.27
2018,12,5,12,0,179.0,206.0,2.4,13.0,295.0,401.6,329.9
2018,12,5,12,15,138.5,210.0,2.3,13.15,278.5,369.51,302.55
2018,12,5,12,30,98.0,214.0,2.2,13.3,262.0,320.52,262.16
2018,12,5,12,45,97.0,203.0,2.1,13.45,249.5,305.21,250.04
2018,12,5,13,0,96.0,192.0,2.0,13.6,237.0,289.89,237.78
2018,12,5,13,15,55.5,174.5,1.95,13.55,200.5,232.33,190.08
2018,12,5,13,30,15.0,157.0,1.9,13.5,164.0,164.01,132.93
2018,12,5,13,45,53.5,159.0,1.85,13.45,180.5,211.58,173.89
2018,12,5,14,0,92.0,161.0,1.8,13.4,197.0,244.9,202.39
2018,12,5,14,15,109.0,147.5,1.75,13.2,187.0,252.99,209.57
2018,12,5,14,30,126.0,134.0,1.7,13.0,177.0,245.82,204.3
2018,12,5,14,45,135.0,117.0,1.6,12.8,158.5,227.18,189.17
2018,12,5,15,0,144.0,100.0,1.5,12.6,140.0,207.54,172.85
2018,12,5,15,15,189.5,87.5,1.5,12.6,132.0,225.01,186.99
2018,12,5,15,30,235.0,75.0,1.5,12.6,124.0,226.55,186.74
2018,12,5,15,45,200.0,60.5,1.3,11.7,95.5,180.91,146.61
2018,12,5,16,0,165.0,46.0,1.1,10.8,67.0,138.63,108.57
2018,12,5,16,15,118.5,32.0,1.15,10.35,44.0,96.36,65.89
2018,12,5,16,30,72.0,18.0,1.2,9.9,21.0,49.61,0.0
2018,12,5,16,45,36.0,9.0,1.25,9.5,10.5,18.26,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.5,1.8,5.6,17.0,44.78,0.0
2018,12,6,7,30,244.0,21.0,2.1,6.1,34.0,118.98,0.0
2018,12,6,7,45,367.0,29.0,2.45,6.6,68.5,201.88,149.36
2018,12,6,8,0,490.0,37.0,2.8,7.1,103.0,286.74,232.1
2018,12,6,8,15,559.5,42.5,2.8,7.5,142.5,354.14,294.31
2018,12,6,8,30,629.0,48.0,2.8,7.9,182.0,423.49,356.26
2018,12,6,8,45,674.0,51.0,2.8,8.35,220.5,484.7,409.48
2018,12,6,9,0,719.0,54.0,2.8,8.8,259.0,547.97,462.44
2018,12,6,9,15,750.5,57.0,2.75,9.4,295.0,603.72,506.75
2018,12,6,9,30,782.0,60.0,2.7,10.0,331.0,659.68,548.35
2018,12,6,9,45,804.0,61.0,2.7,10.55,361.5,705.67,581.49
2018,12,6,10,0,826.0,62.0,2.7,11.1,392.0,750.38,612.98
2018,12,6,10,15,839.0,63.5,2.6,11.55,416.5,779.12,631.57
2018,12,6,10,30,852.0,65.0,2.5,12.0,441.0,812.83,653.6
2018,12,6,10,45,860.5,66.5,2.4,12.5,459.0,840.14,670.41
2018,12,6,11,0,869.0,68.0,2.3,13.0,477.0,864.53,684.94
2018,12,6,11,15,874.0,68.5,2.25,13.25,488.0,881.4,695.09
2018,12,6,11,30,879.0,69.0,2.2,13.5,499.0,894.97,703.02
2018,12,6,11,45,880.5,69.5,2.15,13.8,502.5,901.97,706.29
2018,12,6,12,0,882.0,70.0,2.1,14.1,506.0,905.49,707.31
2018,12,6,12,15,880.5,69.5,2.15,14.25,502.0,901.45,704.65
2018,12,6,12,30,879.0,69.0,2.2,14.4,498.0,893.93,699.78
2018,12,6,12,45,874.0,68.5,2.2,14.5,487.0,879.84,690.08
2018,12,6,13,0,869.0,68.0,2.2,14.6,476.0,862.48,678.23
2018,12,6,13,15,861.0,66.5,2.2,14.65,457.5,838.05,661.54
2018,12,6,13,30,853.0,65.0,2.2,14.7,439.0,810.71,642.8
2018,12,6,13,45,839.5,64.0,2.2,14.7,414.0,784.45,624.89
2018,12,6,14,0,826.0,63.0,2.2,14.7,389.0,747.87,599.25
2018,12,6,14,15,806.0,60.5,2.1,14.55,358.0,702.39,566.37
2018,12,6,14,30,786.0,58.0,2.0,14.4,327.0,655.58,532.02
2018,12,6,14,45,757.0,55.5,1.95,14.3,291.5,601.65,491.73
2018,12,6,15,0,728.0,53.0,1.9,14.2,256.0,547.73,448.7
2018,12,6,15,15,683.5,49.5,1.9,14.2,217.0,483.79,396.18
2018,12,6,15,30,639.0,46.0,1.9,14.2,178.0,421.97,343.5
2018,12,6,15,45,570.0,40.5,1.45,12.85,138.5,348.41,280.12
2018,12,6,16,0,501.0,35.0,1.0,11.5,99.0,285.37,222.78
2018,12,6,16,15,376.0,27.5,1.0,11.1,65.0,200.73,138.93
2018,12,6,16,30,251.0,20.0,1.0,10.7,31.0,116.28,0.0
2018,12,6,16,45,125.5,10.0,1.05,10.35,15.5,44.37,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,15,60.0,9.5,0.85,5.45,12.5,25.87,0.0
2018,12,7,7,30,120.0,19.0,0.8,5.8,25.0,73.37,0.0
2018,12,7,7,45,188.0,31.5,0.75,6.15,51.5,132.35,95.89
2018,12,7,8,0,256.0,44.0,0.7,6.5,78.0,187.07,150.32
2018,12,7,8,15,313.0,55.5,0.75,6.85,111.5,242.28,200.29
2018,12,7,8,30,370.0,67.0,0.8,7.2,145.0,302.96,253.55
2018,12,7,8,45,485.5,68.0,0.85,7.55,191.5,394.96,331.22
2018,12,7,9,0,601.0,69.0,0.9,7.9,238.0,493.16,411.34
2018,12,7,9,15,478.5,95.5,0.9,8.2,241.5,461.56,385.0
2018,12,7,9,30,356.0,122.0,0.9,8.5,245.0,424.45,354.02
2018,12,7,9,45,403.5,126.5,0.85,8.85,277.5,479.02,397.42
2018,12,7,10,0,451.0,131.0,0.8,9.2,310.0,535.44,440.17
2018,12,7,10,15,464.0,137.5,0.8,9.75,331.5,567.41,462.85
2018,12,7,10,30,477.0,144.0,0.8,10.3,353.0,598.4,484.59
2018,12,7,10,45,632.5,115.5,0.8,10.85,405.0,716.71,570.88
2018,12,7,11,0,788.0,87.0,0.8,11.4,457.0,825.05,644.26
2018,12,7,11,15,840.5,78.0,0.75,12.05,480.5,871.81,671.91
2018,12,7,11,30,893.0,69.0,0.7,12.7,504.0,906.76,691.87
2018,12,7,11,45,895.5,68.5,0.7,13.35,507.5,913.52,693.96
2018,12,7,12,0,898.0,68.0,0.7,14.0,511.0,916.75,694.27
2018,12,7,12,15,897.0,67.5,0.75,14.4,507.0,913.22,691.96
2018,12,7,12,30,896.0,67.0,0.8,14.8,503.0,906.16,687.5
2018,12,7,12,45,891.5,66.5,0.85,15.15,492.0,892.46,678.88
2018,12,7,13,0,887.0,66.0,0.9,15.5,481.0,875.4,668.14
2018,12,7,13,15,878.0,65.0,0.95,15.5,462.5,850.56,652.99
2018,12,7,13,30,869.0,64.0,1.0,15.5,444.0,822.78,635.77
2018,12,7,13,45,855.0,62.5,1.05,15.55,418.5,787.52,613.02
2018,12,7,14,0,841.0,61.0,1.1,15.6,393.0,750.0,588.35
2018,12,7,14,15,820.5,59.5,1.05,15.4,362.0,712.29,562.44
2018,12,7,14,30,800.0,58.0,1.0,15.2,331.0,666.0,529.8
2018,12,7,14,45,769.5,55.5,0.95,15.0,295.0,610.59,489.74
2018,12,7,15,0,739.0,53.0,0.9,14.8,259.0,555.26,447.04
2018,12,7,15,15,695.0,49.0,0.9,14.8,219.5,490.59,395.47
2018,12,7,15,30,651.0,45.0,0.9,14.8,180.0,428.03,343.56
2018,12,7,15,45,581.0,39.5,0.9,13.55,140.0,353.47,281.64
2018,12,7,16,0,511.0,34.0,0.9,12.3,100.0,284.44,221.18
2018,12,7,16,15,384.0,26.5,0.9,11.9,65.5,203.34,140.15
2018,12,7,16,30,257.0,19.0,0.9,11.5,31.0,117.99,0.0
2018,12,7,16,45,128.5,9.5,0.95,11.1,15.5,44.93,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.1,4.55,16.0,45.21,0.0
2018,12,8,7,30,253.0,20.0,1.1,5.1,32.0,118.79,0.0
