Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,13,45,237.5,159.0,1.45,15.7,258.0,393.71,320.75
2018,12,18,14,0,169.0,152.0,1.5,15.7,218.0,309.8,253.86
2018,12,18,14,15,342.0,124.0,1.45,15.55,245.0,431.62,354.29
2018,12,18,14,30,515.0,96.0,1.4,15.4,272.0,516.23,421.57
2018,12,18,14,45,423.0,96.5,1.35,15.25,231.0,428.16,351.0
2018,12,18,15,0,331.0,97.0,1.3,15.1,190.0,351.88,289.23
2018,12,18,15,15,280.0,86.0,1.3,15.1,156.5,293.11,240.75
2018,12,18,15,30,229.0,75.0,1.3,15.1,123.0,227.23,185.48
2018,12,18,15,45,285.0,57.0,1.1,13.85,103.5,233.65,188.85
2018,12,18,16,0,341.0,39.0,0.9,12.6,84.0,225.33,177.46
2018,12,18,16,15,307.0,29.5,0.95,12.2,59.0,182.03,130.63
2018,12,18,16,30,273.0,20.0,1.0,11.8,34.0,131.13,0.0
2018,12,18,16,45,136.5,10.0,1.05,11.4,17.0,49.9,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,1.0,8.75,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,1.0,9.1,6.0,10.23,0.0
2018,12,19,7,45,15.5,16.5,1.05,9.5,17.5,21.01,5.27
2018,12,19,8,0,16.0,27.0,1.1,9.9,29.0,33.11,21.48
2018,12,19,8,15,8.0,39.5,1.2,10.3,40.5,39.94,28.35
2018,12,19,8,30,0.0,52.0,1.3,10.7,52.0,48.19,35.8
2018,12,19,8,45,1.0,62.0,1.4,11.05,62.5,57.99,44.46
2018,12,19,9,0,2.0,72.0,1.5,11.4,73.0,67.98,53.17
2018,12,19,9,15,1.0,63.5,1.6,11.9,64.0,57.22,43.88
2018,12,19,9,30,0.0,55.0,1.7,12.4,55.0,48.56,36.33
2018,12,19,9,45,1.5,66.5,1.75,12.85,67.0,59.88,45.98
2018,12,19,10,0,3.0,78.0,1.8,13.3,79.0,71.9,56.11
2018,12,19,10,15,2.5,77.5,1.95,13.6,78.5,70.78,54.99
2018,12,19,10,30,2.0,77.0,2.1,13.9,78.0,69.77,53.98
2018,12,19,10,45,11.0,105.5,2.25,14.2,110.5,105.6,84.37
2018,12,19,11,0,20.0,134.0,2.4,14.5,143.0,143.08,115.71
2018,12,19,11,15,22.0,147.5,2.5,14.75,157.5,159.27,128.9
2018,12,19,11,30,24.0,161.0,2.6,15.0,172.0,175.73,142.28
2018,12,19,11,45,30.5,169.5,2.7,15.2,184.0,204.89,166.2
2018,12,19,12,0,37.0,178.0,2.8,15.4,196.0,221.18,179.5
2018,12,19,12,15,55.0,185.5,2.8,15.5,212.0,246.85,200.89
2018,12,19,12,30,73.0,193.0,2.8,15.6,228.0,272.59,222.18
2018,12,19,12,45,69.5,176.0,2.8,15.7,208.5,247.93,202.22
2018,12,19,13,0,66.0,159.0,2.8,15.8,189.0,223.67,182.63
2018,12,19,13,15,87.5,164.0,2.65,15.8,202.5,248.15,203.36
2018,12,19,13,30,109.0,169.0,2.5,15.8,216.0,287.35,235.52
2018,12,19,13,45,92.0,161.0,2.35,15.75,199.0,247.01,202.47
2018,12,19,14,0,75.0,153.0,2.2,15.7,182.0,222.77,182.44
2018,12,19,14,15,317.5,116.5,1.95,15.55,226.5,404.17,334.4
2018,12,19,14,30,560.0,80.0,1.7,15.4,271.0,531.03,435.64
2018,12,19,14,45,550.0,73.0,1.45,15.2,244.5,493.68,404.2
2018,12,19,15,0,540.0,66.0,1.2,15.0,218.0,455.45,372.58
2018,12,19,15,15,557.5,58.0,1.2,15.0,194.5,431.96,352.51
2018,12,19,15,30,575.0,50.0,1.2,15.0,171.0,405.49,328.5
2018,12,19,15,45,499.5,41.5,0.85,14.1,130.5,328.0,262.61
2018,12,19,16,0,424.0,33.0,0.5,13.2,90.0,257.15,200.68
2018,12,19,16,15,351.5,27.0,0.45,13.0,63.0,198.15,141.81
2018,12,19,16,30,279.0,21.0,0.4,12.8,36.0,134.87,0.0
2018,12,19,16,45,139.5,10.5,0.35,12.55,18.0,51.48,0.0
2018,12,19,17,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,15,52.5,4.5,1.75,5.95,6.0,0.0,0.0
2018,12,20,7,30,105.0,9.0,1.7,6.0,12.0,41.4,0.0
2018,12,20,7,45,128.5,13.0,1.65,6.1,22.5,77.19,31.5
2018,12,20,8,0,152.0,17.0,1.6,6.2,33.0,103.48,78.82
2018,12,20,8,15,76.0,20.0,1.55,6.4,28.0,63.25,48.98
2018,12,20,8,30,0.0,23.0,1.5,6.6,23.0,20.23,12.04
2018,12,20,8,45,0.0,27.0,1.45,6.8,27.0,23.76,15.28
2018,12,20,9,0,0.0,31.0,1.4,7.0,31.0,27.3,18.46
2018,12,20,9,15,0.0,32.5,1.35,7.3,32.5,28.62,19.63
2018,12,20,9,30,0.0,34.0,1.3,7.6,34.0,29.95,20.78
2018,12,20,9,45,0.0,62.5,1.3,7.9,62.5,55.22,42.82
2018,12,20,10,0,0.0,91.0,1.3,8.2,91.0,82.81,66.56
2018,12,20,10,15,5.0,105.5,1.25,8.45,107.5,101.27,82.39
2018,12,20,10,30,10.0,120.0,1.2,8.7,124.0,120.22,98.49
2018,12,20,10,45,10.5,133.5,1.2,8.95,138.0,134.7,110.49
2018,12,20,11,0,11.0,147.0,1.2,9.2,152.0,149.4,122.59
2018,12,20,11,15,6.5,145.5,1.2,9.3,148.5,143.42,117.19
2018,12,20,11,30,2.0,144.0,1.2,9.4,145.0,137.48,111.9
2018,12,20,11,45,7.0,149.5,1.2,9.5,153.0,147.71,120.63
2018,12,20,12,0,12.0,155.0,1.2,9.6,161.0,158.13,129.44
2018,12,20,12,15,14.0,163.5,1.2,9.65,170.5,169.3,138.75
2018,12,20,12,30,16.0,172.0,1.2,9.7,180.0,180.72,148.27
2018,12,20,12,45,13.0,165.0,1.2,9.8,171.5,170.44,139.59
2018,12,20,13,0,10.0,158.0,1.2,9.9,163.0,160.36,131.16
2018,12,20,13,15,13.0,157.0,1.2,9.9,163.0,162.39,133.13
2018,12,20,13,30,16.0,156.0,1.2,9.9,163.0,164.49,135.14
2018,12,20,13,45,14.5,145.5,1.2,9.9,151.5,152.16,124.92
2018,12,20,14,0,13.0,135.0,1.2,9.9,140.0,140.03,114.87
2018,12,20,14,15,17.5,127.0,1.15,9.8,133.5,135.52,111.43
2018,12,20,14,30,22.0,119.0,1.1,9.7,127.0,130.86,107.76
2018,12,20,14,45,15.0,106.0,1.0,9.65,111.0,112.3,91.82
2018,12,20,15,0,8.0,93.0,0.9,9.6,95.0,94.37,76.32
2018,12,20,15,15,4.0,80.0,0.9,9.6,81.0,78.94,62.9
2018,12,20,15,30,0.0,67.0,0.9,9.6,67.0,63.95,49.71
2018,12,20,15,45,0.0,53.0,0.6,9.25,53.0,50.23,37.61
2018,12,20,16,0,0.0,39.0,0.3,8.9,39.0,36.42,25.31
2018,12,20,16,15,5.0,26.0,0.3,8.8,26.5,25.64,14.78
2018,12,20,16,30,10.0,13.0,0.3,8.7,14.0,15.22,0.0
2018,12,20,16,45,5.0,6.5,0.35,8.55,7.0,7.42,0.0
2018,12,20,17,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,9.0,3.0,0.45,9.6,3.0,0.0,0.0
2018,12,21,7,30,18.0,6.0,0.5,9.7,6.0,11.12,0.0
2018,12,21,7,45,9.0,15.0,0.55,9.8,15.0,16.83,1.89
2018,12,21,8,0,0.0,24.0,0.6,9.9,24.0,21.15,11.65
2018,12,21,8,15,201.0,35.0,0.65,10.1,72.0,154.56,124.44
2018,12,21,8,30,402.0,46.0,0.7,10.3,120.0,289.2,237.9
2018,12,21,8,45,295.0,64.0,0.8,10.55,125.0,265.08,220.21
2018,12,21,9,0,188.0,82.0,0.9,10.8,130.0,221.86,185.41
2018,12,21,9,15,153.0,96.5,1.0,11.15,139.5,224.25,187.64
2018,12,21,9,30,118.0,111.0,1.1,11.5,149.0,210.53,175.8
2018,12,21,9,45,62.0,113.5,1.2,11.8,133.5,162.79,134.74
2018,12,21,10,0,6.0,116.0,1.3,12.1,118.0,114.15,92.07
2018,12,21,10,15,5.5,122.0,1.4,12.4,124.0,119.39,96.37
2018,12,21,10,30,5.0,128.0,1.5,12.7,130.0,124.74,100.59
2018,12,21,10,45,3.0,107.0,1.6,12.95,108.0,100.37,79.9
2018,12,21,11,0,1.0,86.0,1.7,13.2,86.0,77.41,60.38
2018,12,21,11,15,1.0,86.5,1.75,13.45,86.5,77.8,60.63
2018,12,21,11,30,1.0,87.0,1.8,13.7,87.0,78.23,60.88
2018,12,21,11,45,6.0,107.0,1.85,13.95,109.5,102.43,81.31
2018,12,21,12,0,11.0,127.0,1.9,14.2,132.0,127.38,102.16
2018,12,21,12,15,26.0,157.0,1.95,14.3,169.5,185.67,150.72
2018,12,21,12,30,41.0,187.0,2.0,14.4,207.0,236.18,192.15
2018,12,21,12,45,99.0,184.0,2.05,14.45,230.0,300.82,246.27
2018,12,21,13,0,157.0,181.0,2.1,14.5,253.0,347.35,285.22
2018,12,21,13,15,163.5,172.5,2.1,14.45,245.5,340.27,279.88
2018,12,21,13,30,170.0,164.0,2.1,14.4,238.0,332.52,274.24
2018,12,21,13,45,137.0,160.0,2.1,14.4,217.5,297.42,245.27
2018,12,21,14,0,104.0,156.0,2.1,14.4,197.0,263.8,217.34
2018,12,21,14,15,76.0,134.5,2.05,14.2,163.0,199.78,164.68
2018,12,21,14,30,48.0,113.0,2.0,14.0,129.0,151.93,124.52
2018,12,21,14,45,67.0,105.5,1.95,13.75,125.5,156.13,128.74
2018,12,21,15,0,86.0,98.0,1.9,13.5,122.0,169.82,140.42
2018,12,21,15,15,168.0,81.5,1.9,13.5,120.0,207.76,172.72
2018,12,21,15,30,250.0,65.0,1.9,13.5,118.0,238.46,197.15
2018,12,21,15,45,168.0,50.5,1.5,12.1,83.0,154.47,125.46
2018,12,21,16,0,86.0,36.0,1.1,10.7,48.0,90.39,70.16
2018,12,21,16,15,72.5,27.5,1.15,10.35,35.0,71.76,50.7
2018,12,21,16,30,59.0,19.0,1.2,10.0,22.0,48.97,0.1
2018,12,21,16,45,29.5,9.5,1.3,9.7,11.0,17.61,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,7,15,88.5,6.5,1.15,3.45,8.5,0.0,0.0
2018,12,22,7,30,177.0,13.0,1.2,4.0,17.0,67.2,0.0
2018,12,22,7,45,163.5,22.0,1.25,4.5,32.0,99.52,34.81
2018,12,22,8,0,150.0,31.0,1.3,5.0,47.0,119.73,91.59
2018,12,22,8,15,113.0,49.5,1.35,5.5,64.5,123.21,99.81
2018,12,22,8,30,76.0,68.0,1.4,6.0,82.0,122.82,101.28
2018,12,22,8,45,153.5,80.5,1.45,6.45,117.0,193.88,163.94
2018,12,22,9,0,231.0,93.0,1.5,6.9,152.0,262.88,223.98
2018,12,22,9,15,388.0,89.5,1.5,7.25,206.0,383.82,326.69
2018,12,22,9,30,545.0,86.0,1.5,7.6,260.0,510.7,430.35
2018,12,22,9,45,555.0,94.5,1.45,7.95,287.0,549.25,459.32
2018,12,22,10,0,565.0,103.0,1.4,8.3,314.0,586.61,487.23
2018,12,22,10,15,533.0,117.0,1.3,8.6,327.5,589.18,486.95
2018,12,22,10,30,501.0,131.0,1.2,8.9,341.0,594.72,488.82
2018,12,22,10,45,506.0,136.5,1.05,9.15,357.0,617.66,504.07
2018,12,22,11,0,511.0,142.0,0.9,9.4,373.0,638.89,517.35
2018,12,22,11,15,567.0,133.5,0.9,9.7,396.0,693.04,556.41
2018,12,22,11,30,623.0,125.0,0.9,10.0,419.0,740.8,589.39
2018,12,22,11,45,523.5,150.0,0.9,10.3,399.0,678.48,542.62
2018,12,22,12,0,424.0,175.0,0.9,10.6,379.0,620.6,497.75
2018,12,22,12,15,360.0,185.0,0.9,10.9,357.5,556.81,449.31
2018,12,22,12,30,296.0,195.0,0.9,11.2,336.0,510.46,412.91
2018,12,22,12,45,270.0,194.0,0.9,11.5,321.0,483.69,392.09
2018,12,22,13,0,244.0,193.0,0.9,11.8,306.0,456.48,370.63
2018,12,22,13,15,178.5,183.0,0.95,11.8,264.0,366.82,300.36
2018,12,22,13,30,113.0,173.0,1.0,11.8,222.0,296.03,243.32
2018,12,22,13,45,81.0,160.0,1.05,11.8,194.0,236.76,195.32
2018,12,22,14,0,49.0,147.0,1.1,11.8,166.0,194.47,160.12
2018,12,22,14,15,69.5,144.0,1.1,11.7,169.0,207.01,171.48
2018,12,22,14,30,90.0,141.0,1.1,11.6,172.0,218.61,181.66
2018,12,22,14,45,63.0,120.0,1.05,11.5,140.5,172.06,142.35
2018,12,22,15,0,36.0,99.0,1.0,11.4,109.0,127.71,104.57
2018,12,22,15,15,38.5,90.0,1.0,11.4,99.5,119.41,97.44
2018,12,22,15,30,41.0,81.0,1.0,11.4,90.0,111.4,90.14
2018,12,22,15,45,28.5,65.0,0.9,10.4,70.5,85.86,67.86
2018,12,22,16,0,16.0,49.0,0.8,9.4,51.0,61.43,46.33
2018,12,22,16,15,12.5,33.0,0.85,9.2,34.5,41.57,27.6
2018,12,22,16,30,9.0,17.0,0.9,9.0,18.0,19.77,0.0
2018,12,22,16,45,4.5,8.5,0.9,8.8,9.0,9.11,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,15,30.0,5.0,0.45,6.8,5.5,0.0,0.0
2018,12,23,7,30,60.0,10.0,0.4,7.1,11.0,27.76,0.0
2018,12,23,7,45,111.5,23.0,0.3,7.35,32.0,81.42,24.02
2018,12,23,8,0,163.0,36.0,0.2,7.6,53.0,132.41,100.0
2018,12,23,8,15,207.5,49.5,0.25,7.95,81.0,177.54,142.9
2018,12,23,8,30,252.0,63.0,0.3,8.3,109.0,227.27,187.03
2018,12,23,8,45,244.5,77.5,0.3,8.65,130.5,241.33,200.66
2018,12,23,9,0,237.0,92.0,0.3,9.0,152.0,264.95,221.16
2018,12,23,9,15,186.0,107.0,0.35,9.6,158.5,259.51,216.36
2018,12,23,9,30,135.0,122.0,0.4,10.2,165.0,236.66,196.92
2018,12,23,9,45,128.5,136.0,0.45,10.85,180.5,252.95,209.9
2018,12,23,10,0,122.0,150.0,0.5,11.5,196.0,268.57,221.74
2018,12,23,10,15,194.0,159.0,0.7,12.05,237.5,339.63,280.32
2018,12,23,10,30,266.0,168.0,0.9,12.6,279.0,430.03,352.05
2018,12,23,10,45,307.5,164.0,1.15,13.1,298.0,465.66,380.31
2018,12,23,11,0,349.0,160.0,1.4,13.6,317.0,502.12,409.41
2018,12,23,11,15,347.0,172.0,1.45,13.8,332.0,520.83,422.79
2018,12,23,11,30,345.0,184.0,1.5,14.0,347.0,538.21,435.24
2018,12,23,11,45,253.5,193.0,1.55,14.15,313.5,469.76,380.43
2018,12,23,12,0,162.0,202.0,1.6,14.3,280.0,381.69,310.09
2018,12,23,12,15,338.0,175.5,1.65,14.3,337.5,524.84,426.46
2018,12,23,12,30,514.0,149.0,1.7,14.3,395.0,668.39,537.02
2018,12,23,12,45,427.5,163.5,1.7,14.3,365.5,604.4,486.28
2018,12,23,13,0,341.0,178.0,1.7,14.3,336.0,522.88,423.68
2018,12,23,13,15,257.5,182.0,1.7,14.25,299.0,450.64,366.98
2018,12,23,13,30,174.0,186.0,1.7,14.2,262.0,364.57,298.27
2018,12,23,13,45,211.0,171.0,1.7,14.1,258.0,372.67,306.71
2018,12,23,14,0,248.0,156.0,1.7,14.0,254.0,393.4,324.23
2018,12,23,14,15,190.0,145.0,1.6,13.8,217.0,313.88,259.77
2018,12,23,14,30,132.0,134.0,1.5,13.6,180.0,252.71,209.26
2018,12,23,14,45,90.5,113.5,1.45,13.4,143.5,194.37,160.69
2018,12,23,15,0,49.0,93.0,1.4,13.2,107.0,128.45,104.91
2018,12,23,15,15,24.5,78.0,1.4,13.2,85.0,95.15,76.18
2018,12,23,15,30,0.0,63.0,1.4,13.2,63.0,58.99,44.8
2018,12,23,15,45,0.0,49.0,1.1,12.0,49.0,45.21,32.97
2018,12,23,16,0,0.0,35.0,0.8,10.8,35.0,31.37,20.89
2018,12,23,16,15,3.0,23.5,0.8,10.55,23.5,21.96,11.98
2018,12,23,16,30,6.0,12.0,0.8,10.3,12.0,12.92,0.0
2018,12,23,16,45,6.0,6.0,0.8,10.0,6.0,7.3,0.0
2018,12,23,17,0,6.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,23,17,15,3.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,8.0,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,8.4,5.0,9.5,0.0
2018,12,24,7,45,8.0,12.5,1.7,8.8,12.5,14.11,0.0
2018,12,24,8,0,0.0,20.0,1.8,9.2,20.0,17.61,8.62
2018,12,24,8,15,0.0,32.5,1.95,9.55,32.5,28.67,18.72
2018,12,24,8,30,0.0,45.0,2.1,9.9,45.0,40.59,29.32
2018,12,24,8,45,0.0,62.0,2.25,10.25,62.0,57.75,44.34
2018,12,24,9,0,0.0,79.0,2.4,10.6,79.0,74.98,59.29
2018,12,24,9,15,6.5,75.5,2.5,10.95,77.5,73.57,58.25
2018,12,24,9,30,13.0,72.0,2.6,11.3,76.0,73.7,58.52
2018,12,24,9,45,36.0,104.0,2.65,11.65,117.0,132.12,108.94
2018,12,24,10,0,59.0,136.0,2.7,12.0,158.0,188.65,156.81
2018,12,24,10,15,31.5,119.0,2.85,12.45,131.0,146.12,119.9
2018,12,24,10,30,4.0,102.0,3.0,12.9,104.0,96.42,76.8
2018,12,24,10,45,2.0,82.5,3.15,13.35,83.5,74.98,58.44
2018,12,24,11,0,0.0,63.0,3.3,13.8,63.0,55.68,41.86
2018,12,24,11,15,2.5,97.0,3.45,14.0,98.0,89.45,70.42
2018,12,24,11,30,5.0,131.0,3.6,14.2,133.0,126.32,101.24
2018,12,24,11,45,4.0,129.5,3.75,14.35,131.0,123.71,98.88
2018,12,24,12,0,3.0,128.0,3.9,14.5,129.0,121.17,96.65
2018,12,24,12,15,1.5,102.5,3.9,14.35,103.0,93.83,73.8
2018,12,24,12,30,0.0,77.0,3.9,14.2,77.0,68.13,52.2
2018,12,24,12,45,0.0,67.5,3.9,14.05,67.5,59.68,45.13
2018,12,24,13,0,0.0,58.0,3.9,13.9,58.0,51.24,38.05
2018,12,24,13,15,1.0,55.0,3.8,13.7,55.5,49.44,36.64
2018,12,24,13,30,2.0,52.0,3.7,13.5,53.0,47.6,35.19
2018,12,24,13,45,2.5,48.5,3.6,13.3,49.5,44.86,32.95
2018,12,24,14,0,3.0,45.0,3.5,13.1,46.0,42.09,30.67
2018,12,24,14,15,47.0,72.5,3.4,13.0,89.0,114.99,94.46
2018,12,24,14,30,91.0,100.0,3.3,12.9,132.0,179.28,149.81
2018,12,24,14,45,98.0,84.5,3.2,12.8,115.5,162.79,135.98
2018,12,24,15,0,105.0,69.0,3.1,12.7,99.0,145.58,121.42
2018,12,24,15,15,97.0,64.5,3.1,12.7,89.0,131.94,109.15
2018,12,24,15,30,89.0,60.0,3.1,12.7,79.0,119.16,97.33
2018,12,24,15,45,76.5,48.0,3.35,12.55,62.0,95.14,75.81
2018,12,24,16,0,64.0,36.0,3.6,12.4,45.0,72.17,54.99
2018,12,24,16,15,46.0,24.5,3.85,12.3,30.0,48.6,32.96
2018,12,24,16,30,28.0,13.0,4.1,12.2,15.0,24.81,2.17
2018,12,24,16,45,20.0,7.5,4.35,12.1,8.5,13.0,0.0
2018,12,24,17,0,12.0,2.0,4.6,12.0,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.35,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,25,7,15,9.5,1.5,1.6,4.7,1.5,0.0,0.0
2018,12,25,7,30,19.0,3.0,1.7,5.4,3.0,8.58,0.0
2018,12,25,7,45,25.5,5.0,1.75,6.15,6.5,19.38,0.0
2018,12,25,8,0,32.0,7.0,1.8,6.9,10.0,27.89,16.94
2018,12,25,8,15,218.0,19.5,2.0,7.4,57.5,143.01,115.96
2018,12,25,8,30,404.0,32.0,2.2,7.9,105.0,268.82,225.09
2018,12,25,8,45,577.0,38.0,2.35,8.35,169.0,392.04,330.94
2018,12,25,9,0,750.0,44.0,2.5,8.8,233.0,532.18,447.62
2018,12,25,9,15,780.0,47.0,2.7,9.3,270.0,582.72,489.89
2018,12,25,9,30,810.0,50.0,2.9,9.8,307.0,638.44,533.62
2018,12,25,9,45,830.0,53.0,3.1,10.3,340.0,686.76,570.26
2018,12,25,10,0,850.0,56.0,3.3,10.8,373.0,733.89,605.3
2018,12,25,10,15,866.5,57.5,3.55,11.2,400.0,774.67,635.45
2018,12,25,10,30,883.0,59.0,3.8,11.6,427.0,813.41,663.77
2018,12,25,10,45,895.0,59.0,4.1,11.95,447.5,844.0,686.14
2018,12,25,11,0,907.0,59.0,4.4,12.3,468.0,871.8,707.02
2018,12,25,11,15,915.5,59.5,4.5,12.55,482.0,894.22,722.91
2018,12,25,11,30,924.0,60.0,4.6,12.8,496.0,913.37,736.48
2018,12,25,11,45,928.0,60.0,4.7,13.05,502.5,924.36,744.17
2018,12,25,12,0,932.0,60.0,4.8,13.3,509.0,931.75,749.41
2018,12,25,12,15,930.0,60.5,4.85,13.5,507.0,930.74,748.42
2018,12,25,12,30,928.0,61.0,4.9,13.7,505.0,926.06,744.95
2018,12,25,12,45,922.5,61.5,4.9,13.85,496.0,914.64,736.46
2018,12,25,13,0,917.0,62.0,4.9,14.0,487.0,899.73,725.58
2018,12,25,13,15,910.5,61.0,4.9,14.05,470.5,878.56,710.44
2018,12,25,13,30,904.0,60.0,4.9,14.1,454.0,854.18,692.98
2018,12,25,13,45,893.0,58.5,4.9,14.15,431.0,822.36,669.9
2018,12,25,14,0,882.0,57.0,4.9,14.2,408.0,787.9,644.69
2018,12,25,14,15,863.5,55.5,4.65,14.0,378.0,745.27,612.28
2018,12,25,14,30,845.0,54.0,4.4,13.8,348.0,700.96,578.29
2018,12,25,14,45,818.5,52.0,4.2,13.6,313.0,649.05,538.13
2018,12,25,15,0,792.0,50.0,4.0,13.4,278.0,602.05,500.84
2018,12,25,15,15,752.5,47.0,4.0,13.4,239.0,539.63,448.74
2018,12,25,15,30,713.0,44.0,4.0,13.4,200.0,478.58,396.01
2018,12,25,15,45,650.5,39.5,3.3,12.0,159.5,405.56,332.64
2018,12,25,16,0,588.0,35.0,2.6,10.6,119.0,336.95,270.68
2018,12,25,16,15,479.5,28.5,2.5,10.0,82.0,252.02,190.75
2018,12,25,16,30,371.0,22.0,2.4,9.4,45.0,170.61,56.8
2018,12,25,16,45,201.0,12.5,2.3,8.8,23.5,73.88,0.0
2018,12,25,17,0,31.0,3.0,2.2,8.2,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,2.2,8.0,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,4.0,1.2,4.15,4.0,0.0,0.0
2018,12,26,7,30,24.0,8.0,1.1,4.7,8.0,14.62,0.0
2018,12,26,7,45,66.5,21.5,1.05,5.2,27.0,55.83,8.09
2018,12,26,8,0,109.0,35.0,1.0,5.7,46.0,98.87,73.74
2018,12,26,8,15,92.5,51.0,1.25,6.35,63.5,107.36,85.87
2018,12,26,8,30,76.0,67.0,1.5,7.0,81.0,121.4,99.58
2018,12,26,8,45,93.0,83.0,1.75,7.7,104.0,152.58,127.43
2018,12,26,9,0,110.0,99.0,2.0,8.4,127.0,185.26,156.07
2018,12,26,9,15,185.5,109.0,2.2,8.85,164.5,261.21,221.77
2018,12,26,9,30,261.0,119.0,2.4,9.3,202.0,332.42,282.39
2018,12,26,9,45,359.5,116.0,2.65,9.8,242.5,424.22,359.07
2018,12,26,10,0,458.0,113.0,2.9,10.3,283.0,508.42,428.14
2018,12,26,10,15,622.5,94.5,2.95,10.65,343.5,638.73,531.27
2018,12,26,10,30,787.0,76.0,3.0,11.0,404.0,763.81,624.88
2018,12,26,10,45,848.5,68.0,3.05,11.35,437.0,824.45,667.83
2018,12,26,11,0,910.0,60.0,3.1,11.7,470.0,875.45,703.52
2018,12,26,11,15,915.5,61.0,3.0,11.9,483.5,896.06,716.19
2018,12,26,11,30,921.0,62.0,2.9,12.1,497.0,913.33,726.66
2018,12,26,11,45,923.0,62.5,2.8,12.35,503.0,923.28,731.8
2018,12,26,12,0,925.0,63.0,2.7,12.6,509.0,929.65,734.53
2018,12,26,12,15,920.0,64.5,2.7,12.7,507.0,927.38,732.57
2018,12,26,12,30,915.0,66.0,2.7,12.8,505.0,921.48,728.29
2018,12,26,12,45,874.5,74.0,2.65,12.95,487.0,897.8,710.95
2018,12,26,13,0,834.0,82.0,2.6,13.1,469.0,861.94,685.1
2018,12,26,13,15,855.5,75.0,2.6,13.1,460.5,858.59,683.61
2018,12,26,13,30,877.0,68.0,2.6,13.1,452.0,842.85,672.95
2018,12,26,13,45,863.0,67.0,2.55,13.1,428.5,817.72,655.23
2018,12,26,14,0,849.0,66.0,2.5,13.1,405.0,781.96,629.68
2018,12,26,14,15,786.5,68.5,2.2,12.8,364.5,711.04,576.73
2018,12,26,14,30,724.0,71.0,1.9,12.5,324.0,640.95,523.82
2018,12,26,14,45,675.5,70.5,1.6,12.2,287.5,583.53,479.44
2018,12,26,15,0,627.0,70.0,1.3,11.9,251.0,523.23,430.34
2018,12,26,15,15,625.5,60.5,1.3,11.9,220.0,483.02,397.5
2018,12,26,15,30,624.0,51.0,1.3,11.9,189.0,441.26,361.67
2018,12,26,15,45,486.0,48.5,1.2,10.65,142.5,335.39,274.01
2018,12,26,16,0,348.0,46.0,1.1,9.4,96.0,240.95,193.79
2018,12,26,16,15,271.5,35.0,1.15,8.95,66.0,177.18,134.7
2018,12,26,16,30,195.0,24.0,1.2,8.5,36.0,114.08,42.86
2018,12,26,16,45,109.0,13.5,1.25,8.1,19.0,46.37,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.4,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.55,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.3,13.0,56.0,0.0
2018,12,27,7,45,333.5,18.5,3.5,5.0,45.0,151.38,24.74
2018,12,27,8,0,516.0,26.0,3.8,5.7,77.0,261.53,199.05
2018,12,27,8,15,597.5,30.5,4.05,6.3,116.5,332.75,272.3
2018,12,27,8,30,679.0,35.0,4.3,6.9,156.0,410.93,344.54
2018,12,27,8,45,728.5,38.5,4.5,7.5,196.5,472.14,400.78
2018,12,27,9,0,778.0,42.0,4.7,8.1,237.0,539.72,460.24
2018,12,27,9,15,807.0,45.0,5.0,8.6,274.5,595.72,508.82
2018,12,27,9,30,836.0,48.0,5.3,9.1,312.0,651.96,554.43
2018,12,27,9,45,855.0,50.5,5.6,9.65,345.0,700.0,592.2
2018,12,27,10,0,874.0,53.0,5.9,10.2,378.0,746.71,628.31
2018,12,27,10,15,889.5,54.0,6.0,10.55,405.0,786.94,658.54
2018,12,27,10,30,905.0,55.0,6.1,10.9,432.0,825.01,686.76
2018,12,27,10,45,916.0,55.5,6.2,11.3,453.0,856.16,709.27
2018,12,27,11,0,927.0,56.0,6.3,11.7,474.0,884.42,729.49
2018,12,27,11,15,934.0,56.0,6.35,11.9,487.5,905.39,744.43
2018,12,27,11,30,941.0,56.0,6.4,12.1,501.0,922.98,756.89
2018,12,27,11,45,945.5,56.0,6.45,12.3,508.0,934.8,765.09
2018,12,27,12,0,950.0,56.0,6.5,12.5,515.0,942.97,770.71
2018,12,27,12,15,950.0,56.5,6.5,12.55,514.0,944.03,771.3
2018,12,27,12,30,950.0,57.0,6.5,12.6,513.0,941.33,769.27
2018,12,27,12,45,945.0,57.0,6.45,12.65,504.0,929.74,760.43
2018,12,27,13,0,940.0,57.0,6.4,12.7,495.0,914.56,749.06
2018,12,27,13,15,932.5,56.5,6.35,12.65,478.5,893.05,733.29
2018,12,27,13,30,925.0,56.0,6.3,12.6,462.0,868.28,715.09
2018,12,27,13,45,913.5,55.0,6.2,12.55,438.5,836.42,691.21
2018,12,27,14,0,902.0,54.0,6.1,12.5,415.0,801.85,665.17
2018,12,27,14,15,882.5,52.5,5.95,12.3,384.5,757.97,631.82
2018,12,27,14,30,863.0,51.0,5.8,12.1,354.0,712.4,596.75
2018,12,27,14,45,836.5,49.0,5.6,11.9,318.5,659.88,555.44
2018,12,27,15,0,810.0,47.0,5.4,11.7,283.0,606.9,512.98
2018,12,27,15,15,772.5,44.0,5.4,11.7,244.0,545.69,460.81
2018,12,27,15,30,735.0,41.0,5.4,11.7,205.0,489.98,411.24
2018,12,27,15,45,674.5,37.5,4.85,10.65,164.5,418.22,347.46
2018,12,27,16,0,614.0,34.0,4.3,9.6,124.0,350.6,285.15
2018,12,27,16,15,510.5,28.5,4.2,9.1,86.5,267.23,205.91
2018,12,27,16,30,407.0,23.0,4.1,8.6,49.0,187.12,81.91
2018,12,27,16,45,222.0,13.5,3.95,8.05,26.0,82.12,0.0
2018,12,27,17,0,37.0,4.0,3.8,7.5,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.8,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.1,5.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,28,7,15,41.5,4.5,2.6,1.75,5.0,0.0,0.0
2018,12,28,7,30,83.0,9.0,2.8,2.3,10.0,33.34,0.0
2018,12,28,7,45,203.0,20.5,3.0,2.9,37.0,109.3,12.7
2018,12,28,8,0,323.0,32.0,3.2,3.5,64.0,192.38,147.0
2018,12,28,8,15,495.5,34.0,3.3,4.05,109.5,288.25,237.63
2018,12,28,8,30,668.0,36.0,3.4,4.6,155.0,405.52,341.65
2018,12,28,8,45,726.5,38.5,3.45,5.15,196.5,470.08,400.29
2018,12,28,9,0,785.0,41.0,3.5,5.7,238.0,541.62,462.6
2018,12,28,9,15,800.0,45.5,3.65,6.35,273.0,590.99,504.64
2018,12,28,9,30,815.0,50.0,3.8,7.0,308.0,639.39,542.91
2018,12,28,9,45,853.5,49.0,3.95,7.65,344.0,696.08,586.36
2018,12,28,10,0,892.0,48.0,4.1,8.3,380.0,752.86,628.92
2018,12,28,10,15,906.0,49.5,4.1,8.75,407.5,793.25,657.76
2018,12,28,10,30,920.0,51.0,4.1,9.2,435.0,831.35,684.48
2018,12,28,10,45,930.0,51.5,4.1,9.65,455.5,862.13,705.42
2018,12,28,11,0,940.0,52.0,4.1,10.1,476.0,889.93,724.01
2018,12,28,11,15,945.5,53.0,4.1,10.35,490.0,911.29,738.3
2018,12,28,11,30,951.0,54.0,4.1,10.6,504.0,929.18,750.11
2018,12,28,11,45,952.5,54.0,4.15,10.85,509.5,938.51,756.04
2018,12,28,12,0,954.0,54.0,4.2,11.1,515.0,944.11,759.51
2018,12,28,12,15,950.0,55.5,4.15,11.25,513.5,943.04,757.91
2018,12,28,12,30,946.0,57.0,4.1,11.4,512.0,938.23,753.85
2018,12,28,12,45,938.0,59.0,4.05,11.55,503.5,926.83,745.17
2018,12,28,13,0,930.0,61.0,4.0,11.7,495.0,911.91,734.11
2018,12,28,13,15,924.5,60.0,3.9,11.7,479.0,891.71,719.44
2018,12,28,13,30,919.0,59.0,3.8,11.7,463.0,868.22,702.44
2018,12,28,13,45,910.0,57.0,3.75,11.7,440.0,837.29,680.21
2018,12,28,14,0,901.0,55.0,3.7,11.7,417.0,803.54,655.79
2018,12,28,14,15,884.0,54.0,3.45,11.5,387.5,762.37,625.05
2018,12,28,14,30,867.0,53.0,3.2,11.3,358.0,719.33,592.58
2018,12,28,14,45,842.0,50.5,2.9,11.1,322.5,667.07,552.25
2018,12,28,15,0,817.0,48.0,2.6,10.9,287.0,614.2,510.73
2018,12,28,15,15,780.0,45.0,2.6,10.9,248.0,553.0,460.38
2018,12,28,15,30,743.0,42.0,2.6,10.9,209.0,497.13,412.2
2018,12,28,15,45,680.5,38.5,2.0,9.1,168.0,423.82,349.08
2018,12,28,16,0,618.0,35.0,1.4,7.3,127.0,354.76,287.03
2018,12,28,16,15,513.5,29.5,1.45,6.75,89.0,270.43,208.93
2018,12,28,16,30,409.0,24.0,1.5,6.2,51.0,189.79,91.7
2018,12,28,16,45,223.0,14.0,1.5,5.7,27.0,83.31,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.2,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,5.05,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
