Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,7,15,51.5,4.5,1.2,1.95,5.5,0.0,0.0
2018,12,29,7,30,103.0,9.0,1.3,2.6,11.0,39.23,0.0
2018,12,29,7,45,171.5,21.5,1.35,3.25,34.0,98.28,7.37
2018,12,29,8,0,240.0,34.0,1.4,3.9,57.0,159.78,120.89
2018,12,29,8,15,439.0,35.5,1.45,4.45,103.5,267.52,218.84
2018,12,29,8,30,638.0,37.0,1.5,5.0,150.0,390.39,325.36
2018,12,29,8,45,686.5,41.0,1.55,5.55,189.5,454.07,381.6
2018,12,29,9,0,735.0,45.0,1.6,6.1,229.0,520.6,438.29
2018,12,29,9,15,766.0,47.5,1.6,6.7,265.5,576.2,483.79
2018,12,29,9,30,797.0,50.0,1.6,7.3,302.0,626.2,522.05
2018,12,29,9,45,817.5,53.0,1.65,7.9,334.5,674.69,557.63
2018,12,29,10,0,838.0,56.0,1.7,8.5,367.0,722.11,591.52
2018,12,29,10,15,853.0,57.5,1.65,8.95,394.0,761.7,618.27
2018,12,29,10,30,868.0,59.0,1.6,9.4,421.0,799.24,642.99
2018,12,29,10,45,878.0,60.0,1.6,9.8,441.5,829.56,662.76
2018,12,29,11,0,888.0,61.0,1.6,10.2,462.0,857.11,680.42
2018,12,29,11,15,894.0,61.5,1.7,10.6,475.5,877.49,694.15
2018,12,29,11,30,900.0,62.0,1.8,11.0,489.0,894.61,705.7
2018,12,29,11,45,902.5,63.0,1.9,11.35,495.5,905.88,713.37
2018,12,29,12,0,905.0,64.0,2.0,11.7,502.0,913.64,718.74
2018,12,29,12,15,902.0,64.0,2.05,11.9,500.0,911.5,717.15
2018,12,29,12,30,899.0,64.0,2.1,12.1,498.0,905.8,713.3
2018,12,29,12,45,892.0,65.0,2.2,12.3,489.0,894.36,706.07
2018,12,29,13,0,885.0,66.0,2.3,12.5,480.0,879.56,696.55
2018,12,29,13,15,876.5,65.5,2.25,12.55,464.0,858.22,681.42
2018,12,29,13,30,868.0,65.0,2.2,12.6,448.0,833.85,664.21
2018,12,29,13,45,855.0,64.0,2.15,12.6,425.0,802.23,641.87
2018,12,29,14,0,842.0,63.0,2.1,12.6,402.0,775.63,623.15
2018,12,29,14,15,824.0,61.5,1.85,12.45,373.5,734.35,592.12
2018,12,29,14,30,806.0,60.0,1.6,12.3,345.0,691.37,559.58
2018,12,29,14,45,681.0,69.0,1.4,12.1,293.5,588.6,481.81
2018,12,29,15,0,556.0,78.0,1.2,11.9,242.0,488.62,402.34
2018,12,29,15,15,452.5,76.0,1.2,11.9,197.5,392.14,324.76
2018,12,29,15,30,349.0,74.0,1.2,11.9,153.0,309.93,256.24
2018,12,29,15,45,344.0,60.0,0.95,10.95,125.0,273.38,224.27
2018,12,29,16,0,339.0,46.0,0.7,10.0,97.0,238.96,192.21
2018,12,29,16,15,348.5,35.0,0.65,9.85,73.0,211.91,162.35
2018,12,29,16,30,358.0,24.0,0.6,9.7,49.0,177.93,91.18
2018,12,29,16,45,194.5,14.0,0.55,9.55,26.0,74.64,0.0
2018,12,29,17,0,31.0,4.0,0.5,9.4,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.55,9.3,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.35,5.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,30,7,15,27.5,4.0,1.95,4.5,4.5,0.0,0.0
2018,12,30,7,30,55.0,8.0,2.0,4.6,9.0,23.77,0.0
2018,12,30,7,45,161.5,20.5,2.1,4.7,34.0,92.91,3.54
2018,12,30,8,0,268.0,33.0,2.2,4.8,59.0,169.61,127.91
2018,12,30,8,15,333.5,42.5,2.05,5.0,90.5,225.85,184.74
2018,12,30,8,30,399.0,52.0,1.9,5.2,122.0,288.48,242.08
2018,12,30,8,45,458.0,60.0,1.75,5.4,159.5,351.6,298.28
2018,12,30,9,0,517.0,68.0,1.6,5.6,197.0,419.18,356.31
2018,12,30,9,15,642.0,63.5,1.5,5.9,249.0,518.62,438.57
2018,12,30,9,30,767.0,59.0,1.4,6.2,301.0,622.25,520.18
2018,12,30,9,45,795.0,60.0,1.25,6.55,334.0,673.29,555.82
2018,12,30,10,0,823.0,61.0,1.1,6.9,367.0,723.67,590.0
2018,12,30,10,15,842.0,62.0,1.0,7.2,395.0,765.91,617.66
2018,12,30,10,30,861.0,63.0,0.9,7.5,423.0,798.54,637.67
2018,12,30,10,45,866.0,65.0,0.75,7.85,442.0,825.92,652.55
2018,12,30,11,0,871.0,67.0,0.6,8.2,461.0,850.34,664.86
2018,12,30,11,15,828.0,77.5,0.85,8.65,461.0,849.13,666.6
2018,12,30,11,30,785.0,88.0,1.1,9.1,461.0,834.49,658.87
2018,12,30,11,45,848.5,76.0,1.3,9.6,484.0,883.67,695.12
2018,12,30,12,0,912.0,64.0,1.5,10.1,507.0,920.33,721.5
2018,12,30,12,15,910.0,65.0,1.65,10.5,506.0,920.56,722.19
2018,12,30,12,30,908.0,66.0,1.8,10.9,505.0,917.2,720.85
2018,12,30,12,45,902.0,66.5,1.95,11.35,496.0,906.02,713.93
2018,12,30,13,0,896.0,67.0,2.1,11.8,487.0,891.42,704.64
2018,12,30,13,15,888.0,66.0,2.1,12.0,471.0,869.78,689.45
2018,12,30,13,30,880.0,65.0,2.1,12.2,455.0,845.04,672.15
2018,12,30,13,45,867.0,64.0,2.05,12.45,432.0,813.22,649.15
2018,12,30,14,0,854.0,63.0,2.0,12.7,409.0,778.91,624.32
2018,12,30,14,15,835.5,61.5,1.85,12.6,380.0,744.43,599.13
2018,12,30,14,30,817.0,60.0,1.7,12.5,351.0,700.75,566.84
2018,12,30,14,45,789.0,58.0,1.5,12.45,316.5,648.28,527.03
2018,12,30,15,0,761.0,56.0,1.3,12.4,282.0,595.4,485.83
2018,12,30,15,15,721.5,52.5,1.3,12.4,243.5,533.49,436.47
2018,12,30,15,30,682.0,49.0,1.3,12.4,205.0,472.92,386.38
2018,12,30,15,45,562.0,47.0,1.2,10.95,158.5,377.5,308.05
2018,12,30,16,0,442.0,45.0,1.1,9.5,112.0,288.14,232.42
2018,12,30,16,15,337.5,35.5,1.15,9.0,77.5,208.45,161.31
2018,12,30,16,30,233.0,26.0,1.2,8.5,43.0,134.2,73.45
2018,12,30,16,45,129.5,15.0,1.25,8.0,23.0,55.1,0.0
2018,12,30,17,0,26.0,4.0,1.3,7.5,3.0,0.0,0.0
2018,12,30,17,15,13.0,2.0,1.35,7.35,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.5,3.25,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.2,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.0,5.5,4.85,3.5,6.5,0.0,0.0
2018,12,31,7,30,160.0,11.0,4.9,3.8,13.0,57.74,0.0
2018,12,31,7,45,331.5,18.5,4.95,4.1,43.5,147.63,4.77
2018,12,31,8,0,503.0,26.0,5.0,4.4,74.0,252.83,191.72
2018,12,31,8,15,564.0,32.0,5.15,4.9,111.0,315.4,259.66
2018,12,31,8,30,625.0,38.0,5.3,5.4,148.0,383.17,324.08
2018,12,31,8,45,706.5,39.5,5.4,5.95,193.0,461.65,395.43
2018,12,31,9,0,788.0,41.0,5.5,6.5,238.0,540.79,465.48
2018,12,31,9,15,823.0,43.0,5.75,7.0,277.0,599.94,517.23
2018,12,31,9,30,858.0,45.0,6.0,7.5,316.0,659.85,566.26
2018,12,31,9,45,877.5,47.5,6.2,8.05,350.0,709.44,605.3
2018,12,31,10,0,897.0,50.0,6.4,8.6,384.0,757.7,642.58
2018,12,31,10,15,911.5,51.5,6.4,8.95,412.0,798.95,673.48
2018,12,31,10,30,926.0,53.0,6.4,9.3,440.0,837.94,702.19
2018,12,31,10,45,935.5,54.0,6.45,9.65,461.5,869.47,725.03
2018,12,31,11,0,945.0,55.0,6.5,10.0,483.0,898.0,745.44
2018,12,31,11,15,950.5,55.5,6.45,10.2,497.0,919.12,760.05
2018,12,31,11,30,956.0,56.0,6.4,10.4,511.0,936.76,772.06
2018,12,31,11,45,958.0,57.0,6.35,10.6,518.0,948.33,779.53
2018,12,31,12,0,960.0,58.0,6.3,10.8,525.0,956.16,784.32
2018,12,31,12,15,957.5,59.0,6.25,10.9,524.0,956.11,783.63
2018,12,31,12,30,955.0,60.0,6.2,11.0,523.0,952.29,780.29
2018,12,31,12,45,948.5,61.0,6.2,11.15,514.0,941.12,771.74
2018,12,31,13,0,942.0,62.0,6.2,11.3,505.0,926.36,760.64
2018,12,31,13,15,935.0,61.5,6.15,11.3,489.0,905.66,745.32
2018,12,31,13,30,928.0,61.0,6.1,11.3,473.0,881.66,727.56
2018,12,31,13,45,916.0,59.5,6.05,11.3,449.5,848.98,703.16
2018,12,31,14,0,904.0,58.0,6.0,11.3,426.0,813.59,676.56
2018,12,31,14,15,887.5,56.5,5.8,11.15,396.5,772.21,644.84
2018,12,31,14,30,871.0,55.0,5.6,11.0,367.0,728.9,611.3
2018,12,31,14,45,846.5,52.5,5.4,10.85,331.5,676.94,570.42
2018,12,31,15,0,822.0,50.0,5.2,10.7,296.0,624.29,528.29
2018,12,31,15,15,784.5,47.5,5.2,10.7,256.5,568.01,480.47
2018,12,31,15,30,747.0,45.0,5.2,10.7,217.0,507.21,427.17
2018,12,31,15,45,405.5,46.5,3.0,10.7,137.5,294.71,244.68
2018,12,31,16,0,64.0,48.0,0.8,10.7,58.0,88.39,68.94
2018,12,31,16,15,39.5,37.0,0.8,10.4,42.5,63.44,46.55
2018,12,31,16,30,15.0,26.0,0.8,10.1,27.0,34.14,16.13
2018,12,31,16,45,19.0,14.5,0.85,9.75,15.0,19.31,0.0
2018,12,31,17,0,23.0,3.0,0.9,9.4,3.0,0.0,0.0
2018,12,31,17,15,11.5,1.5,0.85,9.3,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
